Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,0,776.0,103.0,2.2,17.9,514.0,838.39,651.86
2018,2,1,11,15,803.0,98.5,2.3,18.2,535.5,873.67,674.96
2018,2,1,11,30,830.0,94.0,2.4,18.5,557.0,906.38,696.8
2018,2,1,11,45,739.0,122.5,2.45,18.8,539.5,871.1,671.21
2018,2,1,12,0,648.0,151.0,2.5,19.1,522.0,824.53,638.28
2018,2,1,12,15,668.5,145.0,2.55,19.3,529.0,839.69,649.11
2018,2,1,12,30,689.0,139.0,2.6,19.5,536.0,851.79,657.36
2018,2,1,12,45,708.5,131.0,2.65,19.65,535.5,857.31,661.28
2018,2,1,13,0,728.0,123.0,2.7,19.8,535.0,859.33,662.96
2018,2,1,13,15,718.0,122.5,2.65,19.9,520.5,839.66,649.01
2018,2,1,13,30,708.0,122.0,2.6,20.0,506.0,817.24,633.4
2018,2,1,13,45,807.0,92.5,2.6,20.05,514.0,848.83,656.49
2018,2,1,14,0,906.0,63.0,2.6,20.1,522.0,868.47,670.76
2018,2,1,14,15,871.0,66.0,2.45,19.95,487.5,817.48,635.0
2018,2,1,14,30,836.0,69.0,2.3,19.8,453.0,772.59,603.88
2018,2,1,14,45,804.5,67.5,2.1,19.65,414.5,716.36,563.82
2018,2,1,15,0,773.0,66.0,1.9,19.5,376.0,659.72,522.98
2018,2,1,15,15,745.0,63.5,1.9,19.5,338.0,604.26,483.22
2018,2,1,15,30,717.0,61.0,1.9,19.5,300.0,548.94,440.61
2018,2,1,15,45,648.0,60.0,1.45,18.25,254.0,474.34,381.53
2018,2,1,16,0,579.0,59.0,1.0,17.0,208.0,402.28,322.78
2018,2,1,16,15,512.0,53.5,1.1,16.45,166.5,331.37,264.6
2018,2,1,16,30,445.0,48.0,1.2,15.9,125.0,266.48,209.1
2018,2,1,16,45,402.0,38.0,1.25,15.3,91.5,212.46,160.09
2018,2,1,17,0,359.0,28.0,1.3,14.7,58.0,162.49,102.7
2018,2,1,17,15,210.0,17.0,1.3,14.5,32.0,69.82,0.0
2018,2,1,17,30,61.0,6.0,1.3,14.3,6.0,5.46,0.0
2018,2,1,17,45,30.5,3.0,1.35,14.05,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,2,7,15,141.5,10.0,2.1,9.1,17.5,39.83,0.0
2018,2,2,7,30,283.0,20.0,2.4,9.8,35.0,109.06,0.0
2018,2,2,7,45,388.5,28.0,2.7,10.55,71.0,179.07,127.31
2018,2,2,8,0,494.0,36.0,3.0,11.3,107.0,252.72,197.89
2018,2,2,8,15,514.0,46.5,2.95,11.9,143.0,302.71,245.34
2018,2,2,8,30,534.0,57.0,2.9,12.5,179.0,354.15,291.95
2018,2,2,8,45,593.0,62.5,2.85,13.1,224.0,422.51,350.44
2018,2,2,9,0,652.0,68.0,2.8,13.7,269.0,495.44,410.48
2018,2,2,9,15,595.0,87.5,2.8,14.25,290.5,513.24,424.29
2018,2,2,9,30,538.0,107.0,2.8,14.8,312.0,523.37,431.2
2018,2,2,9,45,641.0,98.0,2.75,15.35,365.0,613.38,501.37
2018,2,2,10,0,744.0,89.0,2.7,15.9,418.0,707.96,570.13
2018,2,2,10,15,782.5,86.0,2.7,16.35,453.0,758.42,604.6
2018,2,2,10,30,821.0,83.0,2.7,16.8,488.0,812.36,641.25
2018,2,2,10,45,818.5,88.0,2.65,17.25,508.5,839.48,657.76
2018,2,2,11,0,816.0,93.0,2.6,17.7,529.0,863.3,671.99
2018,2,2,11,15,699.0,131.0,2.6,18.0,512.5,824.2,642.61
2018,2,2,11,30,582.0,169.0,2.6,18.3,496.0,763.23,598.09
2018,2,2,11,45,580.0,172.0,2.55,18.65,502.5,772.23,603.56
2018,2,2,12,0,578.0,175.0,2.5,19.0,509.0,778.69,606.71
2018,2,2,12,15,609.5,165.0,2.55,19.25,518.0,806.93,626.35
2018,2,2,12,30,641.0,155.0,2.6,19.5,527.0,825.52,639.0
2018,2,2,12,45,759.5,119.5,2.6,19.8,555.5,892.65,685.15
2018,2,2,13,0,878.0,84.0,2.6,20.1,584.0,938.53,715.61
2018,2,2,13,15,858.0,86.0,2.65,20.1,565.0,920.53,703.77
2018,2,2,13,30,838.0,88.0,2.7,20.1,546.0,890.06,683.97
2018,2,2,13,45,839.0,85.0,2.75,20.15,528.5,869.37,670.87
2018,2,2,14,0,840.0,82.0,2.8,20.2,511.0,845.32,655.33
2018,2,2,14,15,807.0,82.0,2.65,20.05,476.0,793.32,619.01
2018,2,2,14,30,774.0,82.0,2.5,19.9,441.0,740.26,581.76
2018,2,2,14,45,771.0,74.5,2.4,19.75,410.0,700.59,554.13
2018,2,2,15,0,768.0,67.0,2.3,19.6,379.0,658.48,524.23
2018,2,2,15,15,761.0,64.0,2.3,19.6,347.5,616.94,494.49
2018,2,2,15,30,754.0,61.0,2.3,19.6,316.0,573.67,460.96
2018,2,2,15,45,722.5,57.0,1.65,18.4,274.5,513.15,412.1
2018,2,2,16,0,691.0,53.0,1.0,17.2,233.0,453.77,362.19
2018,2,2,16,15,608.0,49.5,1.05,16.55,186.0,374.16,297.46
2018,2,2,16,30,525.0,46.0,1.1,15.9,139.0,299.5,234.49
2018,2,2,16,45,439.5,38.0,1.15,15.25,100.0,227.02,171.37
2018,2,2,17,0,354.0,30.0,1.2,14.6,61.0,163.82,107.0
2018,2,2,17,15,204.5,18.0,1.2,14.4,33.5,69.49,0.0
2018,2,2,17,30,55.0,6.0,1.2,14.2,6.0,16.65,0.0
2018,2,2,17,45,27.5,3.0,1.25,13.95,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,7,15,139.5,11.0,1.55,9.75,19.0,40.28,0.0
2018,2,3,7,30,279.0,22.0,1.8,10.7,38.0,110.25,2.91
2018,2,3,7,45,409.5,30.0,2.05,11.6,77.5,188.12,134.58
2018,2,3,8,0,540.0,38.0,2.3,12.5,117.0,269.46,209.85
2018,2,3,8,15,610.0,43.5,2.4,13.15,162.0,339.39,272.92
2018,2,3,8,30,680.0,49.0,2.5,13.8,207.0,415.59,339.24
2018,2,3,8,45,722.5,52.5,2.6,14.45,251.0,480.11,394.21
2018,2,3,9,0,765.0,56.0,2.7,15.1,295.0,547.07,449.04
2018,2,3,9,15,794.0,59.5,2.7,15.7,337.0,607.25,496.31
2018,2,3,9,30,823.0,63.0,2.7,16.3,379.0,667.8,541.16
2018,2,3,9,45,843.5,65.5,2.7,16.9,416.0,720.78,578.04
2018,2,3,10,0,864.0,68.0,2.7,17.5,453.0,765.81,608.26
2018,2,3,10,15,877.0,69.0,2.65,17.9,483.0,807.7,635.79
2018,2,3,10,30,890.0,70.0,2.6,18.3,513.0,847.36,661.26
2018,2,3,10,45,899.0,72.0,2.55,18.7,537.5,882.3,683.02
2018,2,3,11,0,908.0,74.0,2.5,19.1,562.0,914.31,702.51
2018,2,3,11,15,914.5,74.5,2.45,19.35,579.0,938.98,717.21
2018,2,3,11,30,921.0,75.0,2.4,19.6,596.0,960.25,729.61
2018,2,3,11,45,923.5,75.5,2.4,19.9,605.0,974.2,737.48
2018,2,3,12,0,926.0,76.0,2.4,20.2,614.0,984.42,743.04
2018,2,3,12,15,925.5,76.0,2.4,20.35,615.0,987.35,744.31
2018,2,3,12,30,925.0,76.0,2.4,20.5,616.0,986.43,743.26
2018,2,3,12,45,922.0,76.0,2.35,20.65,609.5,979.31,737.73
2018,2,3,13,0,919.0,76.0,2.3,20.8,603.0,968.42,729.92
2018,2,3,13,15,914.5,75.0,2.3,20.85,589.0,951.19,718.83
2018,2,3,13,30,910.0,74.0,2.3,20.9,575.0,930.39,705.49
2018,2,3,13,45,902.0,73.0,2.25,20.9,553.5,903.05,687.42
2018,2,3,14,0,894.0,72.0,2.2,20.9,532.0,872.59,667.27
2018,2,3,14,15,882.0,70.5,2.1,20.8,504.0,835.2,642.08
2018,2,3,14,30,870.0,69.0,2.0,20.7,476.0,795.33,615.05
2018,2,3,14,45,853.0,66.5,1.95,20.6,441.5,748.12,582.96
2018,2,3,15,0,836.0,64.0,1.9,20.5,407.0,705.48,553.73
2018,2,3,15,15,810.5,61.5,1.9,20.5,367.0,648.98,513.89
2018,2,3,15,30,785.0,59.0,1.9,20.5,327.0,592.21,471.39
2018,2,3,15,45,750.5,55.0,1.35,19.35,284.0,528.38,420.64
2018,2,3,16,0,716.0,51.0,0.8,18.2,241.0,465.96,368.94
2018,2,3,16,15,661.5,46.5,0.8,17.8,196.5,394.92,311.06
2018,2,3,16,30,607.0,42.0,0.8,17.4,152.0,328.15,254.24
2018,2,3,16,45,502.5,35.5,0.8,17.05,109.0,248.51,185.91
2018,2,3,17,0,398.0,29.0,0.8,16.7,66.0,177.35,117.34
2018,2,3,17,15,228.0,17.5,0.75,16.65,36.0,86.73,0.0
2018,2,3,17,30,58.0,6.0,0.7,16.6,6.0,17.28,0.0
2018,2,3,17,45,29.0,3.0,0.7,16.55,3.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,4,7,15,0.5,5.5,1.0,11.05,5.5,5.11,0.0
2018,2,4,7,30,1.0,11.0,1.0,11.7,11.0,9.94,0.0
2018,2,4,7,45,0.5,19.5,0.95,12.35,19.5,17.33,8.3
2018,2,4,8,0,0.0,28.0,0.9,13.0,28.0,24.67,15.17
2018,2,4,8,15,0.0,38.5,1.05,13.45,38.5,33.96,23.36
2018,2,4,8,30,0.0,49.0,1.2,13.9,49.0,43.26,31.46
2018,2,4,8,45,101.5,81.5,1.35,14.35,113.5,145.5,119.22
2018,2,4,9,0,203.0,114.0,1.5,14.8,178.0,260.36,215.22
2018,2,4,9,15,126.0,126.5,1.6,15.2,168.0,222.39,182.81
2018,2,4,9,30,49.0,139.0,1.7,15.6,158.0,176.18,143.15
2018,2,4,9,45,95.0,154.0,1.8,16.05,195.0,240.7,196.7
2018,2,4,10,0,141.0,169.0,1.9,16.5,232.0,297.11,242.48
2018,2,4,10,15,215.0,188.5,1.95,16.95,292.5,384.82,312.51
2018,2,4,10,30,289.0,208.0,2.0,17.4,353.0,492.7,395.54
2018,2,4,10,45,400.0,193.5,2.1,17.85,404.5,597.0,474.88
2018,2,4,11,0,511.0,179.0,2.2,18.3,456.0,690.45,544.39
2018,2,4,11,15,548.5,174.0,2.2,18.55,479.5,729.91,571.98
2018,2,4,11,30,586.0,169.0,2.2,18.8,503.0,768.28,598.36
2018,2,4,11,45,665.0,149.0,2.25,19.1,534.0,835.61,644.78
2018,2,4,12,0,744.0,129.0,2.3,19.4,565.0,892.9,683.24
2018,2,4,12,15,830.5,106.0,2.2,19.45,593.5,944.93,716.91
2018,2,4,12,30,917.0,83.0,2.1,19.5,622.0,989.06,744.75
2018,2,4,12,45,912.5,83.5,2.05,19.5,615.5,981.18,738.59
2018,2,4,13,0,908.0,84.0,2.0,19.5,609.0,969.58,730.7
2018,2,4,13,15,904.5,83.0,2.0,19.5,595.5,953.42,720.52
2018,2,4,13,30,901.0,82.0,2.0,19.5,582.0,933.7,708.09
2018,2,4,13,45,893.5,80.5,2.0,19.5,560.5,906.35,690.56
2018,2,4,14,0,886.0,79.0,2.0,19.5,539.0,875.86,670.92
2018,2,4,14,15,875.0,76.5,1.95,19.5,510.5,846.01,651.16
2018,2,4,14,30,864.0,74.0,1.9,19.5,482.0,805.36,623.75
2018,2,4,14,45,849.0,71.0,1.9,19.5,447.5,758.67,592.28
2018,2,4,15,0,834.0,68.0,1.9,19.5,413.0,710.22,559.03
2018,2,4,15,15,808.5,65.0,1.9,19.5,373.0,653.04,518.7
2018,2,4,15,30,783.0,62.0,1.9,19.5,333.0,595.61,475.59
2018,2,4,15,45,748.0,58.0,1.45,18.35,289.5,531.42,425.05
2018,2,4,16,0,713.0,54.0,1.0,17.2,246.0,468.67,373.71
2018,2,4,16,15,658.5,48.5,1.05,16.55,200.5,396.45,315.08
2018,2,4,16,30,604.0,43.0,1.1,15.9,155.0,328.6,257.35
2018,2,4,16,45,509.5,36.5,1.15,15.3,112.5,252.7,191.49
2018,2,4,17,0,415.0,30.0,1.2,14.7,70.0,184.1,125.51
2018,2,4,17,15,255.0,19.5,1.2,14.65,40.0,96.46,0.0
2018,2,4,17,30,95.0,9.0,1.2,14.6,10.0,27.6,0.0
2018,2,4,17,45,47.5,4.5,1.2,14.5,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,5,7,15,135.5,11.5,1.7,9.85,20.0,39.84,0.0
2018,2,5,7,30,271.0,23.0,1.9,10.6,40.0,110.38,29.88
2018,2,5,7,45,395.0,32.0,2.1,11.3,80.0,185.31,135.13
2018,2,5,8,0,519.0,41.0,2.3,12.0,120.0,268.34,210.33
2018,2,5,8,15,587.5,46.5,2.4,12.6,164.5,336.08,271.42
2018,2,5,8,30,656.0,52.0,2.5,13.2,209.0,407.54,333.95
2018,2,5,8,45,699.0,56.5,2.6,13.85,253.5,472.53,389.23
2018,2,5,9,0,742.0,61.0,2.7,14.5,298.0,540.11,444.51
2018,2,5,9,15,775.0,63.5,2.85,15.15,340.0,600.94,492.8
2018,2,5,9,30,808.0,66.0,3.0,15.8,382.0,662.47,539.26
2018,2,5,9,45,726.0,90.0,3.1,16.5,394.0,668.47,541.34
2018,2,5,10,0,644.0,114.0,3.2,17.2,406.0,661.89,534.25
2018,2,5,10,15,585.5,138.0,3.25,17.75,417.0,664.95,534.33
2018,2,5,10,30,527.0,162.0,3.3,18.3,428.0,656.39,525.24
2018,2,5,10,45,444.0,190.5,3.35,18.9,422.0,632.37,503.75
2018,2,5,11,0,361.0,219.0,3.4,19.5,416.0,585.59,465.55
2018,2,5,11,15,322.5,236.0,3.4,19.95,416.0,578.09,457.79
2018,2,5,11,30,284.0,253.0,3.4,20.4,416.0,567.94,447.85
2018,2,5,11,45,385.0,231.5,3.4,20.9,456.5,641.03,503.93
2018,2,5,12,0,486.0,210.0,3.4,21.4,497.0,733.97,572.19
2018,2,5,12,15,576.5,182.0,3.3,21.7,523.0,789.98,612.67
2018,2,5,12,30,667.0,154.0,3.2,22.0,549.0,852.18,654.96
2018,2,5,12,45,793.5,115.0,3.15,22.3,580.5,917.16,698.63
2018,2,5,13,0,920.0,76.0,3.1,22.6,612.0,972.3,734.87
2018,2,5,13,15,916.0,75.0,3.0,22.7,598.0,955.5,722.44
2018,2,5,13,30,912.0,74.0,2.9,22.8,584.0,935.12,708.34
2018,2,5,13,45,904.5,72.5,2.75,22.9,562.5,907.5,689.03
2018,2,5,14,0,897.0,71.0,2.6,23.0,541.0,876.72,667.66
2018,2,5,14,15,885.5,69.0,2.4,22.85,512.0,838.94,641.7
2018,2,5,14,30,874.0,67.0,2.2,22.7,483.0,798.63,613.88
2018,2,5,14,45,857.5,64.5,2.05,22.6,448.5,751.54,581.34
2018,2,5,15,0,841.0,62.0,1.9,22.5,414.0,702.8,547.28
2018,2,5,15,15,816.5,60.0,1.9,22.5,374.5,653.46,513.05
2018,2,5,15,30,792.0,58.0,1.9,22.5,335.0,597.57,471.81
2018,2,5,15,45,757.0,54.5,1.45,21.15,291.5,533.56,422.35
2018,2,5,16,0,722.0,51.0,1.0,19.8,248.0,470.97,372.03
2018,2,5,16,15,667.5,46.5,1.05,19.2,203.0,399.41,314.47
2018,2,5,16,30,613.0,42.0,1.1,18.6,158.0,332.18,257.81
2018,2,5,16,45,521.5,35.5,1.15,18.05,115.0,253.5,190.49
2018,2,5,17,0,430.0,29.0,1.2,17.5,72.0,188.21,128.82
2018,2,5,17,15,268.0,19.5,1.2,17.35,41.5,100.8,0.0
2018,2,5,17,30,106.0,10.0,1.2,17.2,11.0,30.8,0.0
2018,2,5,17,45,53.0,5.0,1.2,17.0,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.9,7.75,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,3.0,8.0,2.0,0.0,0.0
2018,2,6,7,15,217.0,13.0,3.2,8.75,25.5,58.89,0.0
2018,2,6,7,30,400.0,23.0,3.4,9.5,49.0,143.39,52.58
2018,2,6,7,45,512.0,30.0,3.55,10.2,91.5,219.02,161.41
2018,2,6,8,0,624.0,37.0,3.7,10.9,134.0,302.45,238.73
2018,2,6,8,15,688.0,41.0,3.8,11.6,181.0,372.73,303.18
2018,2,6,8,30,752.0,45.0,3.9,12.3,228.0,448.54,370.14
2018,2,6,8,45,792.5,48.5,4.0,13.05,274.5,515.77,427.85
2018,2,6,9,0,833.0,52.0,4.1,13.8,321.0,580.6,481.55
2018,2,6,9,15,859.5,54.5,4.15,14.45,364.0,640.71,529.47
2018,2,6,9,30,886.0,57.0,4.2,15.1,407.0,700.85,573.88
2018,2,6,9,45,904.5,59.0,4.3,15.75,445.0,754.01,611.82
2018,2,6,10,0,923.0,61.0,4.4,16.4,483.0,805.75,647.98
2018,2,6,10,15,932.5,62.5,4.4,16.95,513.5,847.74,675.94
2018,2,6,10,30,942.0,64.0,4.4,17.5,544.0,887.05,701.58
2018,2,6,10,45,950.5,65.0,4.45,18.0,569.0,921.94,724.29
2018,2,6,11,0,959.0,66.0,4.5,18.5,594.0,953.66,744.6
2018,2,6,11,15,965.0,66.5,4.55,18.85,611.5,979.07,760.85
2018,2,6,11,30,971.0,67.0,4.6,19.2,629.0,1000.85,774.62
2018,2,6,11,45,972.5,67.0,4.6,19.5,637.5,1013.94,782.14
2018,2,6,12,0,974.0,67.0,4.6,19.8,646.0,1023.05,787.1
2018,2,6,12,15,972.5,68.5,4.6,20.0,647.5,1027.2,789.11
2018,2,6,12,30,971.0,70.0,4.6,20.2,649.0,1027.28,788.53
2018,2,6,12,45,967.5,70.5,4.6,20.35,642.5,1020.14,783.32
2018,2,6,13,0,964.0,71.0,4.6,20.5,636.0,1009.03,775.6
2018,2,6,13,15,958.0,70.0,4.55,20.5,620.5,989.79,762.41
2018,2,6,13,30,952.0,69.0,4.5,20.5,605.0,966.84,746.82
2018,2,6,13,45,944.5,67.5,4.4,20.5,583.0,938.36,727.01
2018,2,6,14,0,937.0,66.0,4.3,20.5,561.0,906.54,705.25
2018,2,6,14,15,925.5,65.0,4.05,20.35,532.0,868.85,678.89
2018,2,6,14,30,914.0,64.0,3.8,20.2,503.0,828.47,650.52
2018,2,6,14,45,896.0,61.5,3.55,20.0,466.5,778.72,615.25
2018,2,6,15,0,878.0,59.0,3.3,19.8,430.0,727.3,578.4
2018,2,6,15,15,854.5,57.0,3.3,19.8,389.5,671.38,538.25
2018,2,6,15,30,831.0,55.0,3.3,19.8,349.0,614.98,495.9
2018,2,6,15,45,796.5,52.0,2.65,18.45,304.5,555.04,448.31
2018,2,6,16,0,762.0,49.0,2.0,17.1,260.0,491.32,396.03
2018,2,6,16,15,708.0,45.5,1.95,16.15,214.0,419.02,336.38
2018,2,6,16,30,654.0,42.0,1.9,15.2,168.0,350.85,277.58
2018,2,6,16,45,551.5,36.5,1.85,14.25,122.5,266.5,204.43
2018,2,6,17,0,449.0,31.0,1.8,13.3,77.0,196.68,138.95
2018,2,6,17,15,286.5,20.5,1.8,13.0,44.5,107.53,8.59
2018,2,6,17,30,124.0,10.0,1.8,12.7,12.0,34.55,0.0
2018,2,6,17,45,62.0,5.0,1.75,12.4,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.15,8.9,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,2,7,7,15,171.0,14.0,1.25,10.0,24.5,49.83,0.0
2018,2,7,7,30,319.0,25.0,1.4,10.9,47.0,126.99,55.17
2018,2,7,7,45,431.5,33.0,1.6,11.85,87.5,198.68,146.22
2018,2,7,8,0,544.0,41.0,1.8,12.8,128.0,278.47,217.8
2018,2,7,8,15,611.0,46.5,1.9,13.35,173.5,344.33,276.96
2018,2,7,8,30,678.0,52.0,2.0,13.9,219.0,419.56,341.88
2018,2,7,8,45,720.5,56.5,2.15,14.5,264.5,485.57,397.49
2018,2,7,9,0,763.0,61.0,2.3,15.1,310.0,554.11,453.09
2018,2,7,9,15,791.5,64.0,2.35,15.8,352.0,613.75,499.33
2018,2,7,9,30,820.0,67.0,2.4,16.5,394.0,673.67,543.2
2018,2,7,9,45,840.0,69.0,2.45,17.2,431.0,725.94,579.19
2018,2,7,10,0,860.0,71.0,2.5,17.9,468.0,777.03,613.54
2018,2,7,10,15,874.0,73.0,2.45,18.4,499.5,814.35,637.13
2018,2,7,10,30,888.0,75.0,2.4,18.9,531.0,856.33,663.69
2018,2,7,10,45,898.0,76.5,2.35,19.35,556.0,891.74,685.29
2018,2,7,11,0,908.0,78.0,2.3,19.8,581.0,924.24,704.66
2018,2,7,11,15,914.0,78.5,2.25,20.1,598.0,948.68,718.8
2018,2,7,11,30,920.0,79.0,2.2,20.4,615.0,969.68,730.65
2018,2,7,11,45,923.5,79.5,2.1,20.7,625.0,984.73,737.99
2018,2,7,12,0,927.0,80.0,2.0,21.0,635.0,996.04,742.91
2018,2,7,12,15,924.0,81.5,2.0,21.2,636.0,998.54,743.7
2018,2,7,12,30,921.0,83.0,2.0,21.4,637.0,997.16,742.21
2018,2,7,12,45,914.5,84.0,2.0,21.6,629.5,987.97,735.8
2018,2,7,13,0,908.0,85.0,2.0,21.8,622.0,975.07,727.18
2018,2,7,13,15,903.0,84.5,1.95,21.85,608.0,958.1,715.87
2018,2,7,13,30,898.0,84.0,1.9,21.9,594.0,937.61,702.38
2018,2,7,13,45,889.5,83.0,1.9,21.95,572.5,909.96,684.78
2018,2,7,14,0,881.0,82.0,1.9,22.0,551.0,887.53,670.77
2018,2,7,14,15,868.5,80.0,1.85,21.85,522.0,848.81,645.56
2018,2,7,14,30,856.0,78.0,1.8,21.7,493.0,807.61,618.58
2018,2,7,14,45,838.0,76.0,1.75,21.55,458.5,759.91,586.74
2018,2,7,15,0,820.0,74.0,1.7,21.4,424.0,710.66,553.33
2018,2,7,15,15,794.5,71.0,1.7,21.4,383.5,653.75,513.81
2018,2,7,15,30,769.0,68.0,1.7,21.4,343.0,596.58,471.51
2018,2,7,15,45,732.0,64.0,1.45,20.05,299.0,531.47,422.34
2018,2,7,16,0,695.0,60.0,1.2,18.7,255.0,467.97,372.47
2018,2,7,16,15,639.5,54.5,1.25,17.7,209.5,398.68,316.84
2018,2,7,16,30,584.0,49.0,1.3,16.7,164.0,331.22,260.2
2018,2,7,16,45,453.0,42.5,1.3,15.7,117.0,238.77,182.57
2018,2,7,17,0,322.0,36.0,1.3,14.7,70.0,160.43,114.07
2018,2,7,17,15,205.0,23.5,1.35,14.3,41.0,89.42,18.95
2018,2,7,17,30,88.0,11.0,1.4,13.9,12.0,28.11,0.0
2018,2,7,17,45,44.0,5.5,1.4,13.55,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.05,9.3,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.5,2.0,0.0,0.0
2018,2,8,7,15,178.0,14.5,1.0,10.25,26.0,51.83,0.0
2018,2,8,7,30,331.0,26.0,1.0,11.0,50.0,132.09,65.03
2018,2,8,7,45,443.0,33.5,1.0,11.75,91.0,203.15,149.98
2018,2,8,8,0,555.0,41.0,1.0,12.5,132.0,283.0,220.77
2018,2,8,8,15,621.0,47.0,0.95,13.05,178.5,349.79,279.61
2018,2,8,8,30,687.0,53.0,0.9,13.6,225.0,425.71,343.43
2018,2,8,8,45,729.0,57.0,0.9,14.15,270.5,491.47,397.05
2018,2,8,9,0,771.0,61.0,0.9,14.7,316.0,559.65,450.23
2018,2,8,9,15,802.5,63.5,0.9,15.4,359.0,621.13,495.91
2018,2,8,9,30,834.0,66.0,0.9,16.1,402.0,683.12,539.04
2018,2,8,9,45,857.0,67.0,0.95,16.75,440.0,737.03,574.86
2018,2,8,10,0,880.0,68.0,1.0,17.4,478.0,783.09,604.47
2018,2,8,10,15,894.0,70.0,1.05,17.9,510.0,828.03,633.19
2018,2,8,10,30,908.0,72.0,1.1,18.4,542.0,870.72,659.96
2018,2,8,10,45,918.0,73.0,1.15,18.9,567.5,906.12,681.55
2018,2,8,11,0,928.0,74.0,1.2,19.4,593.0,938.53,701.08
2018,2,8,11,15,934.0,75.0,1.3,19.75,610.5,964.05,717.28
2018,2,8,11,30,940.0,76.0,1.4,20.1,628.0,986.05,731.28
2018,2,8,11,45,943.5,76.5,1.45,20.45,638.0,1001.38,740.27
2018,2,8,12,0,947.0,77.0,1.5,20.8,648.0,1012.87,746.98
2018,2,8,12,15,948.0,76.5,1.6,20.95,649.5,1016.8,750.35
2018,2,8,12,30,949.0,76.0,1.7,21.1,651.0,1016.77,751.36
2018,2,8,12,45,948.0,75.5,1.75,21.25,645.0,1010.84,747.99
2018,2,8,13,0,947.0,75.0,1.8,21.4,639.0,1000.99,742.27
2018,2,8,13,15,943.0,74.0,1.9,21.45,624.5,983.81,732.83
2018,2,8,13,30,939.0,73.0,2.0,21.5,610.0,962.92,720.98
2018,2,8,13,45,932.0,72.0,2.05,21.55,588.5,935.73,704.33
2018,2,8,14,0,925.0,71.0,2.1,21.6,567.0,905.22,685.4
2018,2,8,14,15,913.5,69.0,2.0,21.45,537.5,866.51,659.8
2018,2,8,14,30,902.0,67.0,1.9,21.3,508.0,825.14,632.27
2018,2,8,14,45,886.0,65.0,1.85,21.15,473.0,777.87,600.8
2018,2,8,15,0,870.0,63.0,1.8,21.0,438.0,728.81,567.63
2018,2,8,15,15,847.0,60.5,1.8,21.0,397.5,672.77,528.85
2018,2,8,15,30,824.0,58.0,1.8,21.0,357.0,621.23,491.4
2018,2,8,15,45,791.0,55.0,1.4,19.7,312.5,557.21,442.12
2018,2,8,16,0,758.0,52.0,1.0,18.4,268.0,494.31,391.79
2018,2,8,16,15,707.0,48.0,1.05,17.75,221.5,422.81,334.53
2018,2,8,16,30,656.0,44.0,1.1,17.1,175.0,355.15,277.62
2018,2,8,16,45,553.5,38.0,1.15,16.45,128.5,269.81,205.22
2018,2,8,17,0,451.0,32.0,1.2,15.8,82.0,198.85,141.38
2018,2,8,17,15,284.0,22.0,1.15,15.65,48.0,110.09,35.6
2018,2,8,17,30,117.0,12.0,1.1,15.5,14.0,35.02,0.0
2018,2,8,17,45,58.5,6.0,1.1,15.35,7.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,11.55,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,11.5,3.0,0.0,0.0
2018,2,9,7,15,220.5,14.5,0.95,12.1,29.0,61.1,0.0
2018,2,9,7,30,404.0,25.0,1.1,12.7,55.0,148.81,79.35
2018,2,9,7,45,509.0,31.5,1.2,13.3,97.5,220.31,162.13
2018,2,9,8,0,614.0,38.0,1.3,13.9,140.0,300.62,233.69
2018,2,9,8,15,675.5,42.5,1.3,14.4,187.0,370.01,295.0
2018,2,9,8,30,737.0,47.0,1.3,14.9,234.0,444.82,358.39
2018,2,9,8,45,775.0,50.5,1.35,15.4,280.0,510.21,412.27
2018,2,9,9,0,813.0,54.0,1.4,15.9,326.0,577.58,465.47
2018,2,9,9,15,838.5,56.5,1.45,16.55,368.5,631.83,506.71
2018,2,9,9,30,864.0,59.0,1.5,17.2,411.0,690.62,547.91
2018,2,9,9,45,881.0,62.0,1.55,17.9,449.0,743.29,583.11
2018,2,9,10,0,898.0,65.0,1.6,18.6,487.0,794.48,616.49
2018,2,9,10,15,910.0,66.5,1.7,19.1,518.5,837.85,644.79
2018,2,9,10,30,922.0,68.0,1.8,19.6,550.0,878.79,671.16
2018,2,9,10,45,930.5,69.5,1.95,20.1,575.0,913.95,693.92
2018,2,9,11,0,939.0,71.0,2.1,20.6,600.0,946.0,714.51
2018,2,9,11,15,944.0,72.5,2.2,20.95,617.5,971.5,730.56
2018,2,9,11,30,949.0,74.0,2.3,21.3,635.0,993.39,744.31
2018,2,9,11,45,924.0,82.0,2.45,21.65,635.5,991.08,742.63
2018,2,9,12,0,899.0,90.0,2.6,22.0,636.0,984.3,738.3
2018,2,9,12,15,861.0,102.0,2.6,22.2,626.0,975.83,731.98
2018,2,9,12,30,823.0,114.0,2.6,22.4,616.0,953.1,716.27
2018,2,9,12,45,794.5,119.5,2.65,22.65,600.0,928.17,699.6
2018,2,9,13,0,766.0,125.0,2.7,22.9,584.0,906.45,685.16
2018,2,9,13,15,747.0,125.5,2.65,22.95,565.0,878.93,666.5
2018,2,9,13,30,728.0,126.0,2.6,23.0,546.0,848.75,646.1
2018,2,9,13,45,777.0,109.5,2.5,23.1,543.0,851.76,648.21
2018,2,9,14,0,826.0,93.0,2.4,23.2,540.0,855.38,650.55
2018,2,9,14,15,754.0,104.5,2.3,23.1,496.5,788.01,604.26
2018,2,9,14,30,682.0,116.0,2.2,23.0,453.0,717.68,555.75
2018,2,9,14,45,652.0,112.0,2.05,22.9,416.0,663.82,517.99
2018,2,9,15,0,622.0,108.0,1.9,22.8,379.0,609.89,478.85
2018,2,9,15,15,598.0,101.5,1.9,22.8,342.0,557.67,440.44
2018,2,9,15,30,574.0,95.0,1.9,22.8,305.0,505.69,401.14
2018,2,9,15,45,559.5,84.5,1.5,21.4,268.5,455.62,362.81
2018,2,9,16,0,545.0,74.0,1.1,20.0,232.0,405.55,322.89
2018,2,9,16,15,413.5,72.0,1.15,19.05,180.0,302.73,241.2
2018,2,9,16,30,282.0,70.0,1.2,18.1,128.0,218.96,172.68
2018,2,9,16,45,280.0,53.0,1.25,17.15,98.0,182.03,139.74
2018,2,9,17,0,278.0,36.0,1.3,16.2,68.0,146.58,105.39
2018,2,9,17,15,195.5,24.5,1.35,15.75,42.0,89.14,35.72
2018,2,9,17,30,113.0,13.0,1.4,15.3,16.0,35.15,0.0
2018,2,9,17,45,56.5,6.5,1.4,14.9,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,6,45,20.0,2.5,1.2,8.8,2.0,0.0,0.0
2018,2,10,7,0,40.0,5.0,1.2,9.0,4.0,0.0,0.0
2018,2,10,7,15,206.5,16.0,1.45,9.75,30.0,59.5,0.0
2018,2,10,7,30,373.0,27.0,1.7,10.5,56.0,146.66,84.86
2018,2,10,7,45,489.0,33.5,1.95,11.25,99.5,215.7,161.29
2018,2,10,8,0,605.0,40.0,2.2,12.0,143.0,299.52,236.13
2018,2,10,8,15,667.0,44.5,2.35,12.6,190.0,368.87,298.52
2018,2,10,8,30,729.0,49.0,2.5,13.2,237.0,443.66,363.42
2018,2,10,8,45,768.5,52.0,2.65,13.85,283.0,509.02,418.64
2018,2,10,9,0,808.0,55.0,2.8,14.5,329.0,576.51,473.47
2018,2,10,9,15,834.0,58.0,3.05,15.15,372.0,631.59,517.33
2018,2,10,9,30,860.0,61.0,3.3,15.8,415.0,691.27,561.47
2018,2,10,9,45,837.5,71.5,3.6,16.5,442.0,729.95,588.69
2018,2,10,10,0,815.0,82.0,3.9,17.2,469.0,758.13,607.84
2018,2,10,10,15,738.5,107.0,4.2,17.55,475.0,758.7,607.23
2018,2,10,10,30,662.0,132.0,4.5,17.9,481.0,747.25,598.31
2018,2,10,10,45,690.5,131.5,4.8,18.25,510.0,791.62,631.13
2018,2,10,11,0,719.0,131.0,5.1,18.6,539.0,834.59,662.44
2018,2,10,11,15,796.0,112.0,5.25,18.75,576.0,893.01,704.58
2018,2,10,11,30,873.0,93.0,5.4,18.9,613.0,956.26,749.76
2018,2,10,11,45,856.0,100.0,5.55,19.05,616.5,959.47,751.73
2018,2,10,12,0,839.0,107.0,5.7,19.2,620.0,958.56,751.25
2018,2,10,12,15,844.5,106.0,5.8,19.25,623.5,965.98,756.91
2018,2,10,12,30,850.0,105.0,5.9,19.3,627.0,969.77,760.08
2018,2,10,12,45,872.0,98.0,6.05,19.3,629.0,978.44,767.4
2018,2,10,13,0,894.0,91.0,6.2,19.3,631.0,973.19,764.82
2018,2,10,13,15,807.5,112.0,6.2,19.2,591.5,915.08,723.44
2018,2,10,13,30,721.0,133.0,6.2,19.1,552.0,851.62,677.93
2018,2,10,13,45,632.0,153.0,6.25,19.0,510.5,778.01,624.41
2018,2,10,14,0,543.0,173.0,6.3,18.9,469.0,698.64,564.73
2018,2,10,14,15,489.0,173.5,6.15,18.7,430.0,636.73,517.03
2018,2,10,14,30,435.0,174.0,6.0,18.5,391.0,576.11,469.68
2018,2,10,14,45,637.5,120.5,5.8,18.25,413.5,662.9,541.74
2018,2,10,15,0,840.0,67.0,5.6,18.0,436.0,719.94,586.43
2018,2,10,15,15,833.0,64.0,5.6,18.0,401.5,674.97,552.69
2018,2,10,15,30,826.0,61.0,5.6,18.0,367.0,628.05,516.19
2018,2,10,15,45,813.0,55.5,5.05,17.05,325.5,572.73,471.21
2018,2,10,16,0,800.0,50.0,4.5,16.1,284.0,516.59,423.94
2018,2,10,16,15,725.5,47.0,4.45,15.4,232.0,432.15,352.98
2018,2,10,16,30,651.0,44.0,4.4,14.7,180.0,354.06,285.01
2018,2,10,16,45,539.0,39.5,4.3,14.0,132.5,266.65,208.29
2018,2,10,17,0,427.0,35.0,4.2,13.3,85.0,194.49,142.83
2018,2,10,17,15,276.5,24.5,4.3,12.9,51.0,112.24,53.54
2018,2,10,17,30,126.0,14.0,4.4,12.5,17.0,38.79,0.0
2018,2,10,17,45,63.0,7.0,4.45,12.1,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,45,34.5,3.5,1.1,4.65,3.0,0.0,0.0
2018,2,11,7,0,69.0,7.0,1.1,4.9,6.0,0.0,0.0
2018,2,11,7,15,246.0,17.0,1.4,5.8,34.0,69.1,0.0
2018,2,11,7,30,423.0,27.0,1.7,6.7,62.0,157.7,97.02
2018,2,11,7,45,525.5,34.5,2.0,7.65,106.5,229.36,174.42
2018,2,11,8,0,628.0,42.0,2.3,8.6,151.0,311.13,248.68
2018,2,11,8,15,666.0,49.0,2.5,9.4,195.5,373.79,306.41
2018,2,11,8,30,704.0,56.0,2.7,10.2,240.0,439.35,364.42
2018,2,11,8,45,655.5,70.5,2.9,11.05,266.5,470.2,391.94
2018,2,11,9,0,607.0,85.0,3.1,11.9,293.0,491.74,410.22
2018,2,11,9,15,390.5,117.0,3.25,12.5,257.0,409.58,342.32
2018,2,11,9,30,174.0,149.0,3.4,13.1,221.0,285.64,237.85
2018,2,11,9,45,130.5,171.5,3.6,13.75,228.5,285.94,236.62
2018,2,11,10,0,87.0,194.0,3.8,14.4,236.0,268.79,220.61
2018,2,11,10,15,126.5,208.5,3.85,14.45,273.5,334.58,274.54
2018,2,11,10,30,166.0,223.0,3.9,14.5,311.0,389.01,318.52
2018,2,11,10,45,125.5,206.5,3.95,14.55,275.0,337.78,276.19
2018,2,11,11,0,85.0,190.0,4.0,14.6,239.0,284.51,232.1
2018,2,11,11,15,48.5,179.5,3.95,14.35,207.5,224.6,182.45
2018,2,11,11,30,12.0,169.0,3.9,14.1,176.0,167.77,134.61
2018,2,11,11,45,14.0,192.5,3.9,13.85,201.0,193.66,155.97
2018,2,11,12,0,16.0,216.0,3.9,13.6,226.0,220.05,177.53
2018,2,11,12,15,78.5,238.0,4.1,13.45,286.5,321.17,261.79
2018,2,11,12,30,141.0,260.0,4.3,13.3,347.0,425.74,346.98
2018,2,11,12,45,230.5,261.0,4.55,13.2,402.0,512.59,418.4
2018,2,11,13,0,320.0,262.0,4.8,13.1,457.0,615.77,501.22
2018,2,11,13,15,190.0,235.0,5.0,13.05,350.0,438.73,360.19
2018,2,11,13,30,60.0,208.0,5.2,13.0,243.0,267.19,218.78
2018,2,11,13,45,78.5,187.0,5.45,12.95,231.0,259.31,213.9
2018,2,11,14,0,97.0,166.0,5.7,12.9,219.0,265.06,219.77
2018,2,11,14,15,183.5,184.5,5.7,12.8,279.0,357.47,298.41
2018,2,11,14,30,270.0,203.0,5.7,12.7,339.0,459.69,383.18
2018,2,11,14,45,310.5,174.0,5.7,12.6,320.0,447.14,374.65
2018,2,11,15,0,351.0,145.0,5.7,12.5,301.0,445.65,374.85
2018,2,11,15,15,551.5,109.5,5.7,12.5,328.5,535.21,450.86
2018,2,11,15,30,752.0,74.0,5.7,12.5,356.0,595.79,501.18
2018,2,11,15,45,725.0,69.5,5.55,12.05,314.0,536.52,451.62
2018,2,11,16,0,698.0,65.0,5.4,11.6,272.0,480.82,403.79
2018,2,11,16,15,646.5,59.5,5.3,11.15,226.0,409.99,341.97
2018,2,11,16,30,595.0,54.0,5.2,10.7,180.0,343.34,281.84
2018,2,11,16,45,510.0,46.5,5.1,10.3,135.5,266.14,211.92
2018,2,11,17,0,425.0,39.0,5.0,9.9,91.0,197.9,148.39
2018,2,11,17,15,275.5,27.0,4.95,9.7,55.0,115.11,61.62
2018,2,11,17,30,126.0,15.0,4.9,9.5,19.0,39.75,0.0
2018,2,11,17,45,63.0,7.5,4.8,9.25,9.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
