Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.55,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,22,6,45,62.0,7.5,2.8,4.0,9.5,0.0,0.0
2018,2,22,7,0,124.0,15.0,3.0,4.5,19.0,34.11,0.0
2018,2,22,7,15,293.5,26.5,3.2,5.0,58.0,105.46,59.22
2018,2,22,7,30,463.0,38.0,3.4,5.5,97.0,188.03,139.64
2018,2,22,7,45,553.0,45.0,3.6,6.05,145.5,257.29,204.05
2018,2,22,8,0,643.0,52.0,3.8,6.6,194.0,336.58,276.39
2018,2,22,8,15,697.5,56.5,3.85,7.2,244.0,404.0,337.74
2018,2,22,8,30,752.0,61.0,3.9,7.8,294.0,478.2,402.62
2018,2,22,8,45,788.5,64.0,3.95,8.4,342.0,544.45,458.82
2018,2,22,9,0,825.0,67.0,4.0,9.0,390.0,612.43,514.38
2018,2,22,9,15,849.5,69.5,3.95,9.4,434.5,672.98,562.27
2018,2,22,9,30,874.0,72.0,3.9,9.8,479.0,733.27,606.41
2018,2,22,9,45,891.5,74.5,3.9,10.25,518.5,781.23,640.14
2018,2,22,10,0,909.0,77.0,3.9,10.7,558.0,833.38,676.46
2018,2,22,10,15,920.0,78.5,4.0,11.0,590.0,876.99,706.74
2018,2,22,10,30,931.0,80.0,4.1,11.3,622.0,917.97,734.89
2018,2,22,10,45,938.0,81.0,4.2,11.55,646.5,951.87,757.88
2018,2,22,11,0,945.0,82.0,4.3,11.8,671.0,982.48,778.79
2018,2,22,11,15,949.5,83.5,4.5,11.85,689.0,1007.84,797.59
2018,2,22,11,30,954.0,85.0,4.7,11.9,707.0,1029.48,813.88
2018,2,22,11,45,935.5,92.0,4.85,12.0,709.0,1031.44,815.68
2018,2,22,12,0,917.0,99.0,5.0,12.1,711.0,1029.0,814.6
2018,2,22,12,15,752.5,139.0,5.15,11.95,642.0,933.67,746.97
2018,2,22,12,30,588.0,179.0,5.3,11.8,573.0,817.02,662.12
2018,2,22,12,45,388.0,218.5,5.45,11.7,477.5,654.5,535.33
2018,2,22,13,0,188.0,258.0,5.6,11.6,382.0,463.9,381.26
2018,2,22,13,15,131.0,194.5,5.7,11.4,280.0,334.34,277.06
2018,2,22,13,30,74.0,131.0,5.8,11.2,178.0,207.98,172.25
2018,2,22,13,45,56.5,141.5,5.85,11.0,176.5,188.94,156.07
2018,2,22,14,0,39.0,152.0,5.9,10.8,175.0,182.91,150.54
2018,2,22,14,15,287.5,163.0,5.9,10.6,322.0,436.21,367.8
2018,2,22,14,30,536.0,174.0,5.9,10.4,469.0,662.45,553.62
2018,2,22,14,45,329.5,172.0,5.9,10.2,349.5,459.21,386.98
2018,2,22,15,0,123.0,170.0,5.9,10.0,230.0,274.42,230.6
2018,2,22,15,15,331.5,143.0,5.9,10.0,286.5,413.32,351.1
2018,2,22,15,30,540.0,116.0,5.9,10.0,343.0,510.55,433.53
2018,2,22,15,45,373.5,118.0,5.65,9.55,267.0,376.59,320.32
2018,2,22,16,0,207.0,120.0,5.4,9.1,191.0,253.69,214.91
2018,2,22,16,15,343.0,96.5,5.15,8.65,193.0,294.77,249.47
2018,2,22,16,30,479.0,73.0,4.9,8.2,195.0,313.07,261.55
2018,2,22,16,45,452.5,62.5,4.65,7.8,158.0,261.1,212.93
2018,2,22,17,0,426.0,52.0,4.4,7.4,121.0,211.55,165.38
2018,2,22,17,15,309.0,40.0,4.25,7.1,81.0,138.75,99.94
2018,2,22,17,30,192.0,28.0,4.1,6.8,41.0,77.35,29.05
2018,2,22,17,45,100.5,15.0,4.0,6.5,21.5,28.5,0.0
2018,2,22,18,0,9.0,2.0,3.9,6.2,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.7,5.95,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-0.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-1.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,23,6,45,106.0,8.5,1.75,0.4,12.5,0.0,0.0
2018,2,23,7,0,212.0,17.0,1.9,1.1,25.0,50.63,0.0
2018,2,23,7,15,368.5,27.0,2.3,1.9,65.5,124.21,74.77
2018,2,23,7,30,525.0,37.0,2.7,2.7,106.0,205.46,154.34
2018,2,23,7,45,606.5,43.0,3.1,3.45,155.0,272.43,217.86
2018,2,23,8,0,688.0,49.0,3.5,4.2,204.0,350.61,290.11
2018,2,23,8,15,737.5,53.5,3.85,4.8,255.0,420.37,354.27
2018,2,23,8,30,787.0,58.0,4.2,5.4,306.0,494.16,420.07
2018,2,23,8,45,820.0,62.0,4.55,6.0,355.0,561.39,478.55
2018,2,23,9,0,853.0,66.0,4.9,6.6,404.0,629.97,536.4
2018,2,23,9,15,874.5,69.0,4.85,7.1,448.5,690.48,584.78
2018,2,23,9,30,896.0,72.0,4.8,7.6,493.0,744.65,624.49
2018,2,23,9,45,911.0,74.5,4.8,8.05,532.5,797.41,662.63
2018,2,23,10,0,926.0,77.0,4.8,8.5,572.0,848.35,698.69
2018,2,23,10,15,937.5,79.0,4.75,8.85,605.0,893.61,729.83
2018,2,23,10,30,949.0,81.0,4.7,9.2,638.0,936.21,758.56
2018,2,23,10,45,957.0,82.5,4.7,9.55,664.0,972.14,782.47
2018,2,23,11,0,965.0,84.0,4.7,9.9,690.0,1004.74,803.83
2018,2,23,11,15,970.5,84.5,4.7,10.15,708.0,1030.25,820.33
2018,2,23,11,30,976.0,85.0,4.7,10.4,726.0,1051.97,834.19
2018,2,23,11,45,979.0,85.5,4.7,10.6,736.0,1067.32,843.78
2018,2,23,12,0,982.0,86.0,4.7,10.8,746.0,1078.6,850.66
2018,2,23,12,15,980.5,87.0,4.65,10.95,747.5,1081.89,851.73
2018,2,23,12,30,979.0,88.0,4.6,11.1,749.0,1080.98,850.07
2018,2,23,12,45,974.5,89.0,4.55,11.25,741.5,1072.94,843.61
2018,2,23,13,0,970.0,90.0,4.5,11.4,734.0,1060.82,834.51
2018,2,23,13,15,966.0,89.0,4.4,11.45,719.0,1042.79,821.24
2018,2,23,13,30,962.0,88.0,4.3,11.5,704.0,1020.87,805.42
2018,2,23,13,45,955.0,87.0,4.2,11.55,681.0,992.41,785.09
2018,2,23,14,0,948.0,86.0,4.1,11.6,658.0,960.46,762.8
2018,2,23,14,15,937.0,84.5,4.0,11.5,627.5,921.15,735.54
2018,2,23,14,30,926.0,83.0,3.9,11.4,597.0,879.01,706.12
2018,2,23,14,45,910.5,81.0,3.75,11.35,559.5,830.09,671.1
2018,2,23,15,0,895.0,79.0,3.6,11.3,522.0,785.41,638.96
2018,2,23,15,15,874.0,76.5,3.6,11.3,479.0,727.71,597.1
2018,2,23,15,30,853.0,74.0,3.6,11.3,436.0,669.13,552.87
2018,2,23,15,45,821.0,70.0,3.05,10.7,387.5,601.51,498.24
2018,2,23,16,0,789.0,66.0,2.5,10.1,339.0,534.88,442.85
2018,2,23,16,15,744.5,61.5,2.2,9.0,288.5,462.72,382.79
2018,2,23,16,30,700.0,57.0,1.9,7.9,238.0,393.71,323.04
2018,2,23,16,45,632.0,50.5,1.6,6.85,188.0,319.09,256.79
2018,2,23,17,0,564.0,44.0,1.3,5.8,138.0,249.53,193.31
2018,2,23,17,15,420.5,35.5,1.35,5.35,92.5,164.87,118.53
2018,2,23,17,30,277.0,27.0,1.4,4.9,47.0,94.39,41.73
2018,2,23,17,45,149.5,15.0,1.45,4.4,24.5,35.68,0.0
2018,2,23,18,0,22.0,3.0,1.5,3.9,2.0,0.0,0.0
2018,2,23,18,15,11.0,1.5,1.5,3.75,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,0.75,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,24,6,45,76.0,10.0,1.85,2.5,13.0,0.0,0.0
2018,2,24,7,0,152.0,20.0,1.9,3.4,26.0,43.53,0.0
2018,2,24,7,15,292.5,31.5,2.2,4.3,64.0,111.78,70.24
2018,2,24,7,30,433.0,43.0,2.5,5.2,102.0,185.01,139.08
2018,2,24,7,45,475.0,53.0,2.75,6.1,142.0,239.15,190.65
2018,2,24,8,0,517.0,63.0,3.0,7.0,182.0,297.74,244.92
2018,2,24,8,15,420.0,88.5,3.1,7.6,199.5,307.93,257.93
2018,2,24,8,30,323.0,114.0,3.2,8.2,217.0,300.06,253.32
2018,2,24,8,45,426.5,116.5,3.25,8.8,274.5,391.49,330.76
2018,2,24,9,0,530.0,119.0,3.3,9.4,332.0,483.01,406.19
2018,2,24,9,15,511.5,137.5,3.4,9.9,361.0,518.3,433.6
2018,2,24,9,30,493.0,156.0,3.5,10.4,390.0,550.34,457.83
2018,2,24,9,45,672.0,124.5,3.55,10.9,471.0,682.38,562.59
2018,2,24,10,0,851.0,93.0,3.6,11.4,552.0,814.94,659.81
2018,2,24,10,15,849.5,99.5,3.7,11.8,580.0,852.48,684.73
2018,2,24,10,30,848.0,106.0,3.8,12.2,608.0,886.73,707.77
2018,2,24,10,45,853.0,109.5,3.9,12.55,632.0,920.03,730.15
2018,2,24,11,0,858.0,113.0,4.0,12.9,656.0,950.17,750.18
2018,2,24,11,15,812.5,130.0,4.1,13.05,655.5,944.25,745.06
2018,2,24,11,30,767.0,147.0,4.2,13.2,655.0,940.09,741.63
2018,2,24,11,45,675.5,180.0,4.3,13.3,632.0,897.85,711.26
2018,2,24,12,0,584.0,213.0,4.4,13.4,609.0,842.7,671.17
2018,2,24,12,15,568.0,220.0,4.45,13.45,605.5,837.12,667.07
2018,2,24,12,30,552.0,227.0,4.5,13.5,602.0,828.81,660.71
2018,2,24,12,45,529.0,233.5,4.6,13.5,590.0,810.48,647.39
2018,2,24,13,0,506.0,240.0,4.7,13.5,578.0,789.9,632.43
2018,2,24,13,15,476.0,241.5,4.7,13.45,554.5,755.1,606.41
2018,2,24,13,30,446.0,243.0,4.7,13.4,531.0,718.98,579.32
2018,2,24,13,45,421.5,240.0,4.75,13.4,504.5,682.09,551.8
2018,2,24,14,0,397.0,237.0,4.8,13.4,478.0,628.45,511.53
2018,2,24,14,15,420.0,220.0,4.75,13.3,464.5,632.49,515.9
2018,2,24,14,30,443.0,203.0,4.7,13.2,451.0,617.37,505.53
2018,2,24,14,45,471.0,183.0,4.7,13.1,431.5,599.64,493.39
2018,2,24,15,0,499.0,163.0,4.7,13.0,412.0,578.03,477.91
2018,2,24,15,15,580.0,129.5,4.7,13.0,395.5,581.09,482.14
2018,2,24,15,30,661.0,96.0,4.7,13.0,379.0,569.36,473.98
2018,2,24,15,45,638.5,88.5,4.4,12.5,337.5,512.62,427.62
2018,2,24,16,0,616.0,81.0,4.1,12.0,296.0,456.47,380.7
2018,2,24,16,15,562.5,74.5,3.7,11.3,249.0,386.55,321.43
2018,2,24,16,30,509.0,68.0,3.3,10.6,202.0,321.31,264.56
2018,2,24,16,45,454.0,58.5,2.95,9.85,159.5,257.46,207.67
2018,2,24,17,0,399.0,49.0,2.6,9.1,117.0,199.47,154.78
2018,2,24,17,15,309.5,38.5,2.55,8.65,80.5,137.39,99.0
2018,2,24,17,30,220.0,28.0,2.5,8.2,44.0,83.71,40.69
2018,2,24,17,45,116.5,15.0,2.5,7.7,23.0,30.76,0.0
2018,2,24,18,0,13.0,2.0,2.5,7.2,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,2.45,6.95,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.0,1.35,2.25,14.0,9.1,0.0
2018,2,25,7,0,181.0,20.0,1.4,3.0,28.0,55.01,0.0
2018,2,25,7,15,328.0,31.5,1.4,3.75,69.0,120.32,77.91
2018,2,25,7,30,475.0,43.0,1.4,4.5,110.0,197.81,149.03
2018,2,25,7,45,558.5,50.0,1.45,5.3,159.0,266.17,211.56
2018,2,25,8,0,642.0,57.0,1.5,6.1,208.0,343.69,280.8
2018,2,25,8,15,694.5,62.0,1.6,6.95,258.5,413.02,341.84
2018,2,25,8,30,747.0,67.0,1.7,7.8,309.0,484.94,402.76
2018,2,25,8,45,782.5,70.0,1.8,8.7,357.5,550.73,456.45
2018,2,25,9,0,818.0,73.0,1.9,9.6,406.0,618.11,509.31
2018,2,25,9,15,842.5,76.0,1.95,10.35,450.5,679.18,555.36
2018,2,25,9,30,867.0,79.0,2.0,11.1,495.0,739.99,597.84
2018,2,25,9,45,884.5,80.0,2.1,11.85,533.5,792.38,633.33
2018,2,25,10,0,902.0,81.0,2.2,12.6,572.0,836.2,662.09
2018,2,25,10,15,915.0,82.5,2.15,13.05,605.0,881.32,690.78
2018,2,25,10,30,928.0,84.0,2.1,13.5,638.0,923.95,717.17
2018,2,25,10,45,937.0,85.0,2.05,13.95,664.0,959.6,738.35
2018,2,25,11,0,946.0,86.0,2.0,14.4,690.0,992.04,757.13
2018,2,25,11,15,952.0,86.5,2.05,14.65,708.0,1017.62,773.04
2018,2,25,11,30,958.0,87.0,2.1,14.9,726.0,1039.49,786.59
2018,2,25,11,45,961.5,87.5,2.1,15.2,736.0,1055.07,795.29
2018,2,25,12,0,965.0,88.0,2.1,15.5,746.0,1066.64,801.52
2018,2,25,12,15,964.0,88.5,2.25,15.7,747.0,1069.68,804.63
2018,2,25,12,30,963.0,89.0,2.4,15.9,748.0,1068.57,805.19
2018,2,25,12,45,959.0,89.5,2.5,16.05,740.5,1060.4,800.72
2018,2,25,13,0,955.0,90.0,2.6,16.2,733.0,1048.19,793.72
2018,2,25,13,15,951.5,89.0,2.7,16.2,718.0,1030.72,783.74
2018,2,25,13,30,948.0,88.0,2.8,16.2,703.0,1009.4,771.21
2018,2,25,13,45,941.5,86.5,2.95,16.25,680.0,980.97,754.09
2018,2,25,14,0,935.0,85.0,3.1,16.3,657.0,949.08,734.42
2018,2,25,14,15,925.0,83.5,3.2,16.1,627.0,910.87,710.38
2018,2,25,14,30,915.0,82.0,3.3,15.9,597.0,869.8,683.99
2018,2,25,14,45,900.5,79.5,3.4,15.75,560.0,821.34,651.69
2018,2,25,15,0,886.0,77.0,3.5,15.6,523.0,770.86,617.34
2018,2,25,15,15,865.0,74.5,3.5,15.6,480.0,719.57,580.92
2018,2,25,15,30,844.0,72.0,3.5,15.6,437.0,661.3,537.71
2018,2,25,15,45,814.0,69.0,3.5,14.7,390.0,596.39,488.35
2018,2,25,16,0,784.0,66.0,3.5,13.8,343.0,532.27,437.61
2018,2,25,16,15,690.5,62.5,3.3,12.8,280.5,436.36,359.14
2018,2,25,16,30,597.0,59.0,3.1,11.8,218.0,351.09,287.06
2018,2,25,16,45,465.0,48.5,2.9,10.8,157.0,250.64,201.29
2018,2,25,17,0,333.0,38.0,2.7,9.8,96.0,165.31,127.67
2018,2,25,17,15,166.5,22.0,2.85,9.35,51.0,79.57,55.85
2018,2,25,17,30,0.0,6.0,3.0,8.9,6.0,5.26,0.0
2018,2,25,17,45,0.0,3.0,3.15,8.45,3.0,2.73,0.0
2018,2,25,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.05,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.6,8.25,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,3.5,8.3,3.0,2.63,0.0
2018,2,26,7,15,0.0,6.0,3.6,8.4,6.0,5.26,0.0
2018,2,26,7,30,0.0,9.0,3.7,8.5,9.0,7.9,1.09
2018,2,26,7,45,0.0,10.5,3.75,8.55,10.5,9.22,2.36
2018,2,26,8,0,0.0,12.0,3.8,8.6,12.0,10.54,3.58
2018,2,26,8,15,0.0,14.0,3.85,8.75,14.0,12.3,5.15
2018,2,26,8,30,0.0,16.0,3.9,8.9,16.0,14.07,6.7
2018,2,26,8,45,0.0,31.0,4.0,9.05,31.0,27.31,18.25
2018,2,26,9,0,0.0,46.0,4.1,9.2,46.0,40.59,29.73
2018,2,26,9,15,9.5,92.0,4.15,9.5,96.5,88.58,71.21
2018,2,26,9,30,19.0,138.0,4.2,9.8,147.0,140.29,115.18
2018,2,26,9,45,38.0,159.0,4.2,10.1,179.0,185.2,153.09
2018,2,26,10,0,57.0,180.0,4.2,10.4,211.0,224.25,185.66
2018,2,26,10,15,122.5,207.0,4.15,10.6,279.0,325.15,269.89
2018,2,26,10,30,188.0,234.0,4.1,10.8,347.0,417.26,344.91
2018,2,26,10,45,333.5,233.5,4.05,10.95,444.0,570.67,468.38
2018,2,26,11,0,479.0,233.0,4.0,11.1,541.0,732.22,592.99
2018,2,26,11,15,464.0,244.5,3.95,11.3,549.0,741.51,597.25
2018,2,26,11,30,449.0,256.0,3.9,11.5,557.0,748.12,600.51
2018,2,26,11,45,426.0,258.5,3.8,11.65,547.5,734.47,588.78
2018,2,26,12,0,403.0,261.0,3.7,11.8,538.0,718.3,575.38
2018,2,26,12,15,400.5,263.5,3.65,11.9,539.0,720.2,576.3
2018,2,26,12,30,398.0,266.0,3.6,12.0,540.0,720.08,575.68
2018,2,26,12,45,580.5,211.0,3.55,12.05,606.5,836.36,666.28
2018,2,26,13,0,763.0,156.0,3.5,12.1,673.0,954.88,750.97
2018,2,26,13,15,837.0,128.0,3.4,12.05,684.5,976.74,765.33
2018,2,26,13,30,911.0,100.0,3.3,12.0,696.0,989.35,774.08
2018,2,26,13,45,831.0,120.0,3.25,12.0,649.5,927.87,730.99
2018,2,26,14,0,751.0,140.0,3.2,12.0,603.0,862.0,684.88
2018,2,26,14,15,589.5,170.0,3.15,11.85,523.0,730.84,589.55
2018,2,26,14,30,428.0,200.0,3.1,11.7,443.0,601.47,489.87
2018,2,26,14,45,397.5,197.0,3.1,11.55,411.5,556.16,455.89
2018,2,26,15,0,367.0,194.0,3.1,11.4,380.0,498.37,411.3
2018,2,26,15,15,419.0,166.0,3.1,11.4,362.0,500.52,414.54
2018,2,26,15,30,471.0,138.0,3.1,11.4,344.0,483.15,401.75
2018,2,26,15,45,369.0,135.0,3.15,10.75,285.5,391.83,327.65
2018,2,26,16,0,267.0,132.0,3.2,10.1,227.0,299.87,251.54
2018,2,26,16,15,289.5,113.0,3.1,9.6,202.5,275.32,230.64
2018,2,26,16,30,312.0,94.0,3.0,9.1,178.0,256.09,212.63
2018,2,26,16,45,263.0,78.5,2.85,8.6,139.5,193.04,157.15
2018,2,26,17,0,214.0,63.0,2.7,8.1,101.0,143.95,113.1
2018,2,26,17,15,167.0,46.0,2.65,7.7,70.0,99.59,73.04
2018,2,26,17,30,120.0,29.0,2.6,7.3,39.0,60.21,33.21
2018,2,26,17,45,68.0,16.0,2.5,6.95,21.0,24.48,0.0
2018,2,26,18,0,16.0,3.0,2.4,6.6,3.0,0.0,0.0
2018,2,26,18,15,8.0,1.5,2.3,6.35,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,4.7,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,4.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.65,3.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,2.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,2.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,2.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,2.35,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.05,1.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.9,1.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,0.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,1.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,2,27,6,45,144.5,11.5,3.6,2.2,19.0,26.28,0.0
2018,2,27,7,0,289.0,23.0,3.9,2.7,38.0,77.5,0.0
2018,2,27,7,15,431.5,31.0,4.1,3.3,81.5,144.64,97.38
2018,2,27,7,30,574.0,39.0,4.3,3.9,125.0,222.06,168.95
2018,2,27,7,45,648.0,44.5,4.5,4.55,176.0,291.78,234.94
2018,2,27,8,0,722.0,50.0,4.7,5.2,227.0,369.24,306.76
2018,2,27,8,15,767.0,54.5,4.7,5.9,278.5,439.16,370.49
2018,2,27,8,30,812.0,59.0,4.7,6.6,330.0,512.56,434.77
2018,2,27,8,45,841.5,62.0,4.75,7.25,379.0,578.19,490.58
2018,2,27,9,0,871.0,65.0,4.8,7.9,428.0,640.24,541.65
2018,2,27,9,15,891.5,68.0,4.7,8.45,473.0,700.48,588.33
2018,2,27,9,30,912.0,71.0,4.6,9.0,518.0,759.99,631.22
2018,2,27,9,45,926.5,73.5,4.5,9.55,557.5,813.17,668.15
2018,2,27,10,0,941.0,76.0,4.4,10.1,597.0,864.41,702.77
2018,2,27,10,15,951.5,77.5,4.4,10.5,630.0,908.82,732.8
2018,2,27,10,30,962.0,79.0,4.4,10.9,663.0,950.43,760.45
2018,2,27,10,45,969.0,81.0,4.4,11.3,689.0,986.41,783.77
2018,2,27,11,0,976.0,83.0,4.4,11.7,715.0,1018.94,804.49
2018,2,27,11,15,980.5,84.0,4.4,11.95,733.0,1044.26,820.5
2018,2,27,11,30,985.0,85.0,4.4,12.2,751.0,1065.69,833.87
2018,2,27,11,45,987.0,85.5,4.35,12.5,760.5,1080.05,841.68
2018,2,27,12,0,989.0,86.0,4.3,12.8,770.0,1090.27,846.77
2018,2,27,12,15,987.5,87.5,4.25,12.95,771.5,1093.99,848.15
2018,2,27,12,30,986.0,89.0,4.2,13.1,773.0,1093.47,846.95
2018,2,27,12,45,981.5,89.5,4.15,13.25,765.0,1084.56,840.18
2018,2,27,13,0,977.0,90.0,4.1,13.4,757.0,1071.53,830.8
2018,2,27,13,15,972.5,89.5,3.95,13.45,741.5,1053.27,817.58
2018,2,27,13,30,968.0,89.0,3.8,13.5,726.0,1031.09,801.81
2018,2,27,13,45,960.5,88.0,3.7,13.6,702.5,1001.75,781.39
2018,2,27,14,0,953.0,87.0,3.6,13.7,679.0,968.92,758.63
2018,2,27,14,15,943.0,85.0,3.4,13.65,648.0,929.43,730.89
2018,2,27,14,30,933.0,83.0,3.2,13.6,617.0,887.0,701.02
2018,2,27,14,45,917.0,80.5,3.05,13.55,578.0,836.51,665.49
2018,2,27,15,0,901.0,78.0,2.9,13.5,539.0,784.07,628.25
2018,2,27,15,15,880.5,75.5,2.9,13.5,495.5,732.28,591.76
2018,2,27,15,30,860.0,73.0,2.9,13.5,452.0,673.45,548.47
2018,2,27,15,45,832.0,70.0,2.35,12.95,404.5,608.82,496.63
2018,2,27,16,0,804.0,67.0,1.8,12.4,357.0,544.73,443.7
2018,2,27,16,15,763.0,62.0,1.65,11.3,306.0,472.71,385.52
2018,2,27,16,30,722.0,57.0,1.5,10.2,255.0,403.52,327.18
2018,2,27,16,45,639.0,52.0,1.35,9.15,201.5,320.97,256.15
2018,2,27,17,0,556.0,47.0,1.2,8.1,148.0,249.1,192.29
2018,2,27,17,15,418.5,39.0,1.25,7.6,101.5,166.85,120.84
2018,2,27,17,30,281.0,31.0,1.3,7.1,55.0,100.66,58.62
2018,2,27,17,45,154.0,18.0,1.35,6.6,29.5,38.77,0.0
2018,2,27,18,0,27.0,5.0,1.4,6.1,4.0,0.0,0.0
2018,2,27,18,15,13.5,2.5,1.45,5.9,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,28,6,45,27.0,10.5,2.2,4.8,12.0,12.52,0.0
2018,2,28,7,0,54.0,21.0,2.4,5.6,24.0,33.0,0.4
2018,2,28,7,15,107.5,38.0,2.6,6.3,52.0,70.39,48.5
2018,2,28,7,30,161.0,55.0,2.8,7.0,80.0,111.24,85.3
2018,2,28,7,45,159.5,75.0,2.95,7.65,107.0,142.46,114.75
2018,2,28,8,0,158.0,95.0,3.1,8.3,134.0,166.74,137.49
2018,2,28,8,15,216.5,111.5,3.15,8.8,177.5,228.73,191.36
2018,2,28,8,30,275.0,128.0,3.2,9.3,221.0,290.53,244.33
2018,2,28,8,45,308.5,139.5,3.3,9.85,258.0,338.0,284.38
2018,2,28,9,0,342.0,151.0,3.4,10.4,295.0,388.4,326.0
2018,2,28,9,15,252.0,182.5,3.4,10.85,294.5,379.03,316.06
2018,2,28,9,30,162.0,214.0,3.4,11.3,294.0,348.04,288.22
2018,2,28,9,45,116.5,222.0,3.45,11.7,282.0,328.21,270.38
2018,2,28,10,0,71.0,230.0,3.5,12.1,270.0,290.51,237.89
2018,2,28,10,15,66.0,236.5,3.5,12.35,275.0,295.19,241.01
2018,2,28,10,30,61.0,243.0,3.5,12.6,280.0,299.46,243.66
2018,2,28,10,45,183.0,262.5,3.55,12.85,380.5,450.02,366.34
2018,2,28,11,0,305.0,282.0,3.6,13.1,481.0,608.29,489.72
2018,2,28,11,15,483.0,234.5,3.6,13.15,559.0,749.24,598.71
2018,2,28,11,30,661.0,187.0,3.6,13.2,637.0,885.31,699.49
2018,2,28,11,45,676.5,184.0,3.6,13.25,650.0,905.95,712.63
2018,2,28,12,0,692.0,181.0,3.6,13.3,663.0,923.68,724.69
2018,2,28,12,15,642.0,200.5,3.6,13.2,648.0,897.62,706.09
2018,2,28,12,30,592.0,220.0,3.6,13.1,633.0,861.92,680.45
2018,2,28,12,45,444.0,266.5,3.6,13.0,574.5,763.87,605.61
2018,2,28,13,0,296.0,313.0,3.6,12.9,516.0,649.7,517.7
2018,2,28,13,15,293.5,306.0,3.55,12.75,504.0,634.75,507.64
2018,2,28,13,30,291.0,299.0,3.5,12.6,492.0,618.57,496.06
2018,2,28,13,45,241.0,293.5,3.5,12.5,449.5,541.97,437.4
2018,2,28,14,0,191.0,288.0,3.5,12.4,407.0,484.43,392.52
2018,2,28,14,15,171.0,275.5,3.4,12.25,378.5,447.06,363.64
2018,2,28,14,30,151.0,263.0,3.3,12.1,350.0,410.43,335.0
2018,2,28,14,45,178.5,243.5,3.25,11.9,340.0,404.75,332.25
2018,2,28,15,0,206.0,224.0,3.2,11.7,330.0,396.5,327.15
2018,2,28,15,15,243.0,201.5,3.2,11.7,317.0,401.04,331.98
2018,2,28,15,30,280.0,179.0,3.2,11.7,304.0,388.51,322.86
2018,2,28,15,45,210.5,160.0,2.9,11.3,248.0,309.88,258.05
2018,2,28,16,0,141.0,141.0,2.6,10.9,192.0,228.72,190.34
2018,2,28,16,15,114.0,109.0,2.4,10.6,146.5,172.25,142.7
2018,2,28,16,30,87.0,77.0,2.2,10.3,101.0,118.97,96.94
2018,2,28,16,45,57.5,58.0,1.95,10.0,72.5,82.22,64.88
2018,2,28,17,0,28.0,39.0,1.7,9.7,44.0,45.2,32.74
2018,2,28,17,15,17.5,27.5,1.75,9.55,30.5,29.71,18.97
2018,2,28,17,30,7.0,16.0,1.8,9.4,17.0,15.81,6.06
2018,2,28,17,45,8.0,9.0,1.8,9.25,9.5,9.35,0.0
2018,2,28,18,0,9.0,2.0,1.8,9.1,2.0,0.0,0.0
2018,2,28,18,15,4.5,1.0,1.85,9.05,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,9.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,9.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,6,45,12.0,9.5,5.35,10.4,10.0,9.97,0.0
2018,3,1,7,0,24.0,19.0,5.4,10.5,20.0,23.58,2.74
2018,3,1,7,15,48.0,37.0,5.45,10.65,43.5,50.9,34.34
2018,3,1,7,30,72.0,55.0,5.5,10.8,67.0,79.66,60.11
2018,3,1,7,45,85.5,65.0,5.5,10.95,83.5,98.53,77.63
2018,3,1,8,0,99.0,75.0,5.5,11.1,100.0,119.27,96.61
2018,3,1,8,15,49.5,49.5,5.35,11.2,62.0,73.61,58.3
2018,3,1,8,30,0.0,24.0,5.2,11.3,24.0,21.12,12.7
2018,3,1,8,45,8.0,50.0,5.05,11.45,53.5,48.84,36.76
2018,3,1,9,0,16.0,76.0,4.9,11.6,83.0,80.95,64.39
2018,3,1,9,15,56.5,115.0,4.9,11.8,143.0,148.77,122.77
2018,3,1,9,30,97.0,154.0,4.9,12.0,203.0,232.75,193.58
2018,3,1,9,45,86.5,173.5,4.95,12.2,219.5,250.12,206.99
2018,3,1,10,0,76.0,193.0,5.0,12.4,236.0,253.2,208.68
2018,3,1,10,15,62.5,208.5,4.95,12.5,245.0,260.77,213.91
2018,3,1,10,30,49.0,224.0,4.9,12.6,254.0,267.35,218.25
2018,3,1,10,45,25.5,179.5,4.85,12.7,195.0,198.99,161.3
2018,3,1,11,0,2.0,135.0,4.8,12.8,136.0,123.68,98.08
2018,3,1,11,15,4.0,140.0,4.8,12.8,142.5,130.35,103.66
2018,3,1,11,30,6.0,145.0,4.8,12.8,149.0,137.1,109.24
2018,3,1,11,45,8.0,164.5,4.8,12.8,170.0,157.87,126.36
2018,3,1,12,0,10.0,184.0,4.8,12.8,191.0,178.9,143.6
2018,3,1,12,15,30.5,205.5,4.85,12.75,227.0,233.41,188.97
2018,3,1,12,30,51.0,227.0,4.9,12.7,263.0,276.91,225.01
2018,3,1,12,45,268.0,229.0,4.95,12.65,415.0,528.25,432.38
2018,3,1,13,0,485.0,231.0,5.0,12.6,567.0,760.13,614.4
2018,3,1,13,15,385.0,264.5,5.05,12.55,527.5,675.3,546.84
2018,3,1,13,30,285.0,298.0,5.1,12.5,488.0,611.36,495.41
2018,3,1,13,45,482.0,226.5,5.15,12.4,535.5,723.3,588.3
2018,3,1,14,0,679.0,155.0,5.2,12.3,583.0,815.0,661.8
2018,3,1,14,15,682.0,149.5,5.2,12.15,562.5,789.73,643.6
2018,3,1,14,30,685.0,144.0,5.2,12.0,542.0,761.58,623.79
2018,3,1,14,45,550.5,163.5,5.15,11.85,470.5,641.1,530.09
2018,3,1,15,0,416.0,183.0,5.1,11.7,399.0,536.38,445.73
2018,3,1,15,15,504.0,152.0,5.1,11.7,393.0,545.36,455.35
2018,3,1,15,30,592.0,121.0,5.1,11.7,387.0,550.55,460.66
2018,3,1,15,45,602.5,107.0,5.0,11.6,353.0,510.3,427.59
2018,3,1,16,0,613.0,93.0,4.9,11.5,319.0,467.34,391.35
2018,3,1,16,15,608.0,80.5,4.75,11.2,278.5,415.47,346.54
2018,3,1,16,30,603.0,68.0,4.6,10.9,238.0,362.88,299.45
2018,3,1,16,45,567.0,60.0,4.5,10.6,195.0,302.42,244.35
2018,3,1,17,0,531.0,52.0,4.4,10.3,152.0,245.33,190.77
2018,3,1,17,15,421.5,43.0,4.45,10.05,107.0,170.97,124.48
2018,3,1,17,30,312.0,34.0,4.5,9.8,62.0,109.75,67.23
2018,3,1,17,45,176.0,20.0,4.55,9.55,34.0,43.59,0.0
2018,3,1,18,0,40.0,6.0,4.6,9.3,6.0,5.46,0.0
2018,3,1,18,15,20.0,3.0,4.7,9.2,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,8.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,8.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,8.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,8.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,6,15,2.0,1.0,1.2,4.15,1.0,0.0,0.0
2018,3,2,6,30,4.0,2.0,1.3,4.8,2.0,0.0,0.0
2018,3,2,6,45,4.0,6.0,1.4,5.5,6.0,5.9,0.0
2018,3,2,7,0,4.0,10.0,1.5,6.2,10.0,9.65,0.0
2018,3,2,7,15,2.0,17.0,1.75,6.65,17.0,15.42,7.23
2018,3,2,7,30,0.0,24.0,2.0,7.1,24.0,21.12,12.65
2018,3,2,7,45,4.5,33.5,2.2,7.6,34.5,31.14,21.54
2018,3,2,8,0,9.0,43.0,2.4,8.1,45.0,41.72,30.92
2018,3,2,8,15,12.0,58.5,2.6,8.45,62.0,59.77,46.76
2018,3,2,8,30,15.0,74.0,2.8,8.8,79.0,77.15,61.84
2018,3,2,8,45,101.5,115.5,2.95,9.2,158.5,179.7,150.77
2018,3,2,9,0,188.0,157.0,3.1,9.6,238.0,285.77,240.49
2018,3,2,9,15,345.5,162.5,3.3,9.8,330.0,420.95,353.39
2018,3,2,9,30,503.0,168.0,3.5,10.0,422.0,573.47,476.35
2018,3,2,9,45,395.5,199.0,3.7,10.25,408.0,546.55,451.82
2018,3,2,10,0,288.0,230.0,3.9,10.5,394.0,495.69,409.01
2018,3,2,10,15,316.0,241.0,3.95,10.55,430.0,543.02,446.5
2018,3,2,10,30,344.0,252.0,4.0,10.6,466.0,591.12,483.68
2018,3,2,10,45,263.0,264.0,4.05,10.7,431.5,541.04,441.85
2018,3,2,11,0,182.0,276.0,4.1,10.8,397.0,468.38,382.59
2018,3,2,11,15,158.5,294.0,4.15,10.8,401.0,470.13,383.04
2018,3,2,11,30,135.0,312.0,4.2,10.8,405.0,470.49,382.1
2018,3,2,11,45,93.5,309.0,4.2,10.85,374.0,409.48,332.54
2018,3,2,12,0,52.0,306.0,4.2,10.9,343.0,365.33,295.93
2018,3,2,12,15,72.5,312.5,4.25,10.85,364.0,393.32,319.17
2018,3,2,12,30,93.0,319.0,4.3,10.8,385.0,421.15,341.99
2018,3,2,12,45,71.0,299.0,4.35,10.8,349.0,376.08,305.65
2018,3,2,13,0,49.0,279.0,4.4,10.8,313.0,331.36,269.48
2018,3,2,13,15,71.0,285.0,4.4,10.7,333.0,358.95,292.85
2018,3,2,13,30,93.0,291.0,4.4,10.6,353.0,385.73,315.3
2018,3,2,13,45,50.0,212.0,4.4,10.5,245.0,256.45,210.16
2018,3,2,14,0,7.0,133.0,4.4,10.4,137.0,126.27,101.44
2018,3,2,14,15,4.0,108.5,4.35,10.3,111.0,100.37,79.89
2018,3,2,14,30,1.0,84.0,4.3,10.2,85.0,75.25,58.71
2018,3,2,14,45,34.5,121.5,4.25,10.1,140.0,143.41,117.81
2018,3,2,15,0,68.0,159.0,4.2,10.0,195.0,206.64,171.94
2018,3,2,15,15,164.5,170.5,4.2,10.0,247.5,297.05,249.53
2018,3,2,15,30,261.0,182.0,4.2,10.0,300.0,378.3,317.62
2018,3,2,15,45,168.5,151.5,3.85,9.6,224.5,263.27,221.21
2018,3,2,16,0,76.0,121.0,3.5,9.2,149.0,160.56,133.75
2018,3,2,16,15,137.5,102.5,3.35,9.0,145.0,176.41,147.64
2018,3,2,16,30,199.0,84.0,3.2,8.8,141.0,183.74,152.75
2018,3,2,16,45,183.0,77.0,3.05,8.55,121.5,158.13,128.97
2018,3,2,17,0,167.0,70.0,2.9,8.3,102.0,134.48,106.47
2018,3,2,17,15,104.0,51.5,2.9,8.2,69.5,87.03,65.01
2018,3,2,17,30,41.0,33.0,2.9,8.1,37.0,44.03,27.53
2018,3,2,17,45,22.0,18.0,2.95,7.95,20.0,21.21,0.0
2018,3,2,18,0,3.0,3.0,3.0,7.8,3.0,2.98,0.0
2018,3,2,18,15,1.5,1.5,3.0,7.7,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,4.8,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,5.3,2.0,0.0,0.0
2018,3,3,6,45,97.5,16.5,1.25,5.8,23.5,25.98,0.0
2018,3,3,7,0,188.0,31.0,1.3,6.3,45.0,71.13,31.67
2018,3,3,7,15,309.0,43.0,1.55,6.7,86.5,127.93,90.32
2018,3,3,7,30,430.0,55.0,1.8,7.1,128.0,199.1,152.62
2018,3,3,7,45,462.0,65.5,2.0,7.5,167.5,250.69,201.14
2018,3,3,8,0,494.0,76.0,2.2,7.9,207.0,305.47,251.39
2018,3,3,8,15,476.0,95.0,2.3,8.1,241.5,344.18,287.15
2018,3,3,8,30,458.0,114.0,2.4,8.3,276.0,383.45,321.63
2018,3,3,8,45,515.0,113.5,2.5,8.55,319.5,442.87,371.78
2018,3,3,9,0,572.0,113.0,2.6,8.8,363.0,513.08,429.16
2018,3,3,9,15,397.0,156.5,2.65,8.9,338.0,463.12,386.69
2018,3,3,9,30,222.0,200.0,2.7,9.0,313.0,388.26,323.18
2018,3,3,9,45,176.0,200.0,2.8,9.1,294.0,348.93,290.67
2018,3,3,10,0,130.0,200.0,2.9,9.2,275.0,318.04,264.21
2018,3,3,10,15,375.0,191.5,2.95,9.3,423.0,554.21,458.06
2018,3,3,10,30,620.0,183.0,3.0,9.4,571.0,782.27,633.86
2018,3,3,10,45,591.0,195.0,3.05,9.45,576.5,787.5,634.68
2018,3,3,11,0,562.0,207.0,3.1,9.5,582.0,782.88,630.23
2018,3,3,11,15,358.5,231.5,3.15,9.5,473.0,627.16,508.65
2018,3,3,11,30,155.0,256.0,3.2,9.5,364.0,425.92,347.94
2018,3,3,11,45,121.5,229.0,3.2,9.5,314.5,364.53,299.19
2018,3,3,12,0,88.0,202.0,3.2,9.5,265.0,302.25,248.36
2018,3,3,12,15,145.0,242.0,3.3,9.45,345.5,403.93,331.8
2018,3,3,12,30,202.0,282.0,3.4,9.4,426.0,505.71,412.85
2018,3,3,12,45,127.5,232.5,3.5,9.35,323.0,374.94,307.83
2018,3,3,13,0,53.0,183.0,3.6,9.3,220.0,230.94,189.6
2018,3,3,13,15,131.5,245.0,3.6,9.2,334.5,389.55,321.06
2018,3,3,13,30,210.0,307.0,3.6,9.1,449.0,532.02,434.7
2018,3,3,13,45,170.5,267.5,3.65,8.95,380.5,445.56,366.21
2018,3,3,14,0,131.0,228.0,3.7,8.8,312.0,360.92,298.72
2018,3,3,14,15,65.5,153.0,3.7,8.65,195.0,217.18,180.19
2018,3,3,14,30,0.0,78.0,3.7,8.5,78.0,69.08,53.67
2018,3,3,14,45,12.0,106.5,3.7,8.4,113.0,104.75,84.84
2018,3,3,15,0,24.0,135.0,3.7,8.3,148.0,147.88,122.02
2018,3,3,15,15,170.5,148.0,3.7,8.3,227.0,287.68,243.39
2018,3,3,15,30,317.0,161.0,3.7,8.3,306.0,391.77,331.3
2018,3,3,15,45,464.0,128.5,3.35,7.95,316.0,442.0,373.38
2018,3,3,16,0,611.0,96.0,3.0,7.6,326.0,468.94,394.64
2018,3,3,16,15,374.0,87.0,2.7,7.35,222.0,297.27,250.42
2018,3,3,16,30,137.0,78.0,2.4,7.1,118.0,148.59,123.32
2018,3,3,16,45,79.5,56.5,2.1,6.85,78.5,88.69,71.12
2018,3,3,17,0,22.0,35.0,1.8,6.6,39.0,39.03,28.02
2018,3,3,17,15,15.5,26.5,1.7,6.3,29.0,28.01,18.01
2018,3,3,17,30,9.0,18.0,1.6,6.0,19.0,18.01,8.56
2018,3,3,17,45,9.5,11.0,1.5,5.7,11.5,11.23,0.0
2018,3,3,18,0,10.0,4.0,1.4,5.4,4.0,4.47,0.0
2018,3,3,18,15,5.0,2.0,1.45,5.25,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,3,4,6,15,12.0,2.0,0.3,3.5,1.5,0.0,0.0
2018,3,4,6,30,24.0,4.0,0.2,3.7,3.0,0.0,0.0
2018,3,4,6,45,177.5,16.5,0.15,3.9,28.5,35.16,0.0
2018,3,4,7,0,331.0,29.0,0.1,4.1,54.0,95.28,47.42
2018,3,4,7,15,448.0,37.0,0.15,4.4,99.0,156.71,109.93
