Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,30,667.0,93.0,3.2,18.8,355.0,393.21,309.44
2018,4,3,16,45,617.5,86.5,3.15,18.05,302.0,325.46,252.49
2018,4,3,17,0,568.0,80.0,3.1,17.3,249.0,262.75,198.3
2018,4,3,17,15,499.5,72.0,3.05,16.3,199.0,199.35,143.8
2018,4,3,17,30,431.0,64.0,3.0,15.3,149.0,144.18,96.99
2018,4,3,17,45,315.5,51.0,3.0,14.35,103.0,85.91,52.22
2018,4,3,18,0,200.0,38.0,3.0,13.4,57.0,44.48,23.45
2018,4,3,18,15,110.0,21.5,3.0,12.95,31.0,17.05,0.0
2018,4,3,18,30,20.0,5.0,3.0,12.5,5.0,4.55,0.0
2018,4,3,18,45,10.0,2.5,3.0,12.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,5,45,20.5,7.0,2.25,9.55,7.5,0.0,0.0
2018,4,4,6,0,41.0,14.0,2.4,9.8,15.0,12.73,0.0
2018,4,4,6,15,118.0,30.0,2.6,10.3,43.5,29.48,13.49
2018,4,4,6,30,195.0,46.0,2.8,10.8,72.0,62.11,38.35
2018,4,4,6,45,272.5,59.5,2.95,11.3,113.5,102.49,69.61
2018,4,4,7,0,350.0,73.0,3.1,11.8,155.0,152.83,111.57
2018,4,4,7,15,409.0,87.5,3.1,12.3,206.0,208.52,160.09
2018,4,4,7,30,468.0,102.0,3.1,12.8,257.0,271.31,214.67
2018,4,4,7,45,573.5,102.5,3.1,13.3,324.5,350.05,281.09
2018,4,4,8,0,679.0,103.0,3.1,13.8,392.0,437.07,353.16
2018,4,4,8,15,720.0,105.5,3.05,14.35,445.5,502.59,406.63
2018,4,4,8,30,761.0,108.0,3.0,14.9,499.0,570.93,460.54
2018,4,4,8,45,786.0,111.0,3.0,15.45,547.0,630.57,506.17
2018,4,4,9,0,811.0,114.0,3.0,16.0,595.0,691.73,551.45
2018,4,4,9,15,831.0,115.5,3.0,16.45,639.0,747.6,591.29
2018,4,4,9,30,851.0,117.0,3.0,16.9,683.0,802.55,628.16
2018,4,4,9,45,693.5,182.0,3.0,17.4,659.5,781.19,609.42
2018,4,4,10,0,536.0,247.0,3.0,17.9,636.0,735.48,571.54
2018,4,4,10,15,540.0,258.5,3.05,18.2,663.5,771.01,596.21
2018,4,4,10,30,544.0,270.0,3.1,18.5,691.0,804.64,618.64
2018,4,4,10,45,655.0,230.5,3.1,18.85,752.0,889.51,679.02
2018,4,4,11,0,766.0,191.0,3.1,19.2,813.0,971.67,733.29
2018,4,4,11,15,683.5,236.0,3.1,19.4,798.5,951.93,718.05
2018,4,4,11,30,601.0,281.0,3.1,19.6,784.0,921.62,694.58
2018,4,4,11,45,595.0,285.5,3.1,19.8,786.5,926.56,697.25
2018,4,4,12,0,589.0,290.0,3.1,20.0,789.0,928.56,697.69
2018,4,4,12,15,737.5,216.5,3.1,20.0,840.5,1007.9,753.51
2018,4,4,12,30,886.0,143.0,3.1,20.0,892.0,1056.93,785.4
2018,4,4,12,45,905.0,131.0,3.1,20.0,889.0,1056.49,784.91
2018,4,4,13,0,924.0,119.0,3.1,20.0,886.0,1051.59,782.09
2018,4,4,13,15,821.0,161.5,3.15,19.85,832.5,991.78,743.74
2018,4,4,13,30,718.0,204.0,3.2,19.7,779.0,927.44,702.13
2018,4,4,13,45,637.5,229.0,3.3,19.55,728.0,858.9,656.36
2018,4,4,14,0,557.0,254.0,3.4,19.4,677.0,787.27,606.12
2018,4,4,14,15,494.0,265.5,3.45,19.2,629.0,724.24,561.36
2018,4,4,14,30,431.0,277.0,3.5,19.0,581.0,663.04,517.01
2018,4,4,14,45,395.0,271.0,3.55,18.85,538.0,597.31,469.46
2018,4,4,15,0,359.0,265.0,3.6,18.7,495.0,545.48,431.15
2018,4,4,15,15,322.5,252.0,3.6,18.7,448.0,488.14,387.71
2018,4,4,15,30,286.0,239.0,3.6,18.7,401.0,433.37,345.55
2018,4,4,15,45,255.5,221.0,3.45,18.1,356.5,380.11,304.55
2018,4,4,16,0,225.0,203.0,3.3,17.5,312.0,322.21,259.13
2018,4,4,16,15,174.5,182.5,3.2,16.95,261.5,263.33,211.96
2018,4,4,16,30,124.0,162.0,3.1,16.4,211.0,210.12,168.8
2018,4,4,16,45,140.5,139.0,2.95,15.9,187.0,185.35,147.86
2018,4,4,17,0,157.0,116.0,2.8,15.4,163.0,158.61,124.3
2018,4,4,17,15,140.5,95.0,2.65,14.7,131.0,123.66,94.24
2018,4,4,17,30,124.0,74.0,2.5,14.0,99.0,90.96,66.08
2018,4,4,17,45,91.0,55.0,2.3,13.3,70.5,60.48,41.09
2018,4,4,18,0,58.0,36.0,2.1,12.6,42.0,34.57,20.08
2018,4,4,18,15,36.5,21.0,2.15,12.35,24.0,17.41,0.0
2018,4,4,18,30,15.0,6.0,2.2,12.1,6.0,5.46,0.0
2018,4,4,18,45,7.5,3.0,2.3,11.85,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.0,1.95,9.85,2.0,0.0,0.0
2018,4,5,6,0,9.0,4.0,2.0,10.3,4.0,3.64,0.0
2018,4,5,6,15,4.5,5.5,2.2,10.7,5.5,5.06,0.0
2018,4,5,6,30,0.0,7.0,2.4,11.1,7.0,6.14,0.0
2018,4,5,6,45,0.0,8.5,2.55,11.55,8.5,7.46,0.76
2018,4,5,7,0,0.0,10.0,2.7,12.0,10.0,8.78,1.95
2018,4,5,7,15,0.0,20.5,2.7,12.25,20.5,18.03,9.99
2018,4,5,7,30,0.0,31.0,2.7,12.5,31.0,27.3,18.0
2018,4,5,7,45,14.5,83.5,2.7,12.7,89.5,80.07,63.03
2018,4,5,8,0,29.0,136.0,2.7,12.9,148.0,139.81,113.2
2018,4,5,8,15,60.5,173.5,2.7,13.55,203.5,194.75,158.37
2018,4,5,8,30,92.0,211.0,2.7,14.2,259.0,253.77,206.05
2018,4,5,8,45,162.5,233.5,2.75,14.8,327.0,334.94,271.17
2018,4,5,9,0,233.0,256.0,2.8,15.4,395.0,415.42,334.32
2018,4,5,9,15,287.5,267.0,2.75,15.95,451.0,489.38,390.59
2018,4,5,9,30,342.0,278.0,2.7,16.5,507.0,557.59,441.29
2018,4,5,9,45,234.5,282.0,2.7,17.0,443.0,489.13,386.09
2018,4,5,10,0,127.0,286.0,2.7,17.5,379.0,398.44,313.88
2018,4,5,10,15,71.5,265.0,2.65,17.75,317.5,319.15,251.21
2018,4,5,10,30,16.0,244.0,2.6,18.0,256.0,238.17,186.0
2018,4,5,10,45,17.5,257.5,2.55,18.25,271.0,252.98,197.4
2018,4,5,11,0,19.0,271.0,2.5,18.5,286.0,267.86,208.51
2018,4,5,11,15,40.5,321.0,2.6,18.55,354.5,353.96,275.04
2018,4,5,11,30,62.0,371.0,2.7,18.6,423.0,428.59,331.39
2018,4,5,11,45,93.5,390.5,2.8,18.65,469.5,481.75,371.62
2018,4,5,12,0,125.0,410.0,2.9,18.7,516.0,552.04,423.87
2018,4,5,12,15,79.0,368.5,3.0,18.55,435.5,444.29,343.32
2018,4,5,12,30,33.0,327.0,3.1,18.4,355.0,353.95,274.47
2018,4,5,12,45,22.5,283.5,3.25,18.2,302.5,298.09,232.13
2018,4,5,13,0,12.0,240.0,3.4,18.0,250.0,231.55,180.56
2018,4,5,13,15,15.5,260.0,3.45,17.75,272.5,253.92,198.67
2018,4,5,13,30,19.0,280.0,3.5,17.5,295.0,276.26,216.56
2018,4,5,13,45,15.5,260.5,3.5,17.2,272.5,253.68,199.18
2018,4,5,14,0,12.0,241.0,3.5,16.9,250.0,231.34,181.99
2018,4,5,14,15,11.5,231.0,3.4,16.55,239.5,220.96,174.28
2018,4,5,14,30,11.0,221.0,3.3,16.2,229.0,210.61,166.55
2018,4,5,14,45,7.5,201.5,3.2,15.85,207.0,188.93,149.58
2018,4,5,15,0,4.0,182.0,3.1,15.5,185.0,167.63,132.81
2018,4,5,15,15,2.5,167.5,3.1,15.5,169.5,152.84,121.11
2018,4,5,15,30,1.0,153.0,3.1,15.5,154.0,138.27,109.51
2018,4,5,15,45,3.0,147.5,2.8,14.8,149.0,134.39,106.96
2018,4,5,16,0,5.0,142.0,2.5,14.1,144.0,130.31,104.19
2018,4,5,16,15,17.0,142.0,2.3,13.85,149.0,136.04,109.4
2018,4,5,16,30,29.0,142.0,2.1,13.6,154.0,144.19,116.39
2018,4,5,16,45,28.5,126.5,1.95,13.3,136.5,127.22,102.27
2018,4,5,17,0,28.0,111.0,1.8,13.0,119.0,110.36,88.0
2018,4,5,17,15,17.0,90.0,1.7,12.8,94.5,84.23,65.92
2018,4,5,17,30,6.0,69.0,1.6,12.6,70.0,62.09,47.13
2018,4,5,17,45,3.0,50.0,1.5,12.35,50.5,44.26,31.57
2018,4,5,18,0,0.0,31.0,1.4,12.1,31.0,27.11,16.07
2018,4,5,18,15,5.5,18.0,1.3,12.0,18.0,15.61,0.0
2018,4,5,18,30,11.0,5.0,1.2,11.9,5.0,4.55,0.0
2018,4,5,18,45,5.5,2.5,1.1,11.8,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.0,1.75,12.0,3.0,2.73,0.0
2018,4,6,6,0,0.0,6.0,1.9,12.1,6.0,5.46,0.0
2018,4,6,6,15,0.0,12.5,2.1,12.25,12.5,10.98,2.81
2018,4,6,6,30,0.0,19.0,2.3,12.4,19.0,16.71,8.41
2018,4,6,6,45,0.0,22.5,2.5,12.5,22.5,19.79,11.31
2018,4,6,7,0,0.0,26.0,2.7,12.6,26.0,22.88,14.11
2018,4,6,7,15,0.0,19.5,2.85,12.85,19.5,17.15,9.19
2018,4,6,7,30,0.0,13.0,3.0,13.1,13.0,11.43,4.23
2018,4,6,7,45,0.0,20.5,3.2,13.3,20.5,18.05,9.91
2018,4,6,8,0,0.0,28.0,3.4,13.5,28.0,24.68,15.54
2018,4,6,8,15,0.0,31.0,3.4,13.85,31.0,27.34,17.72
2018,4,6,8,30,0.0,34.0,3.4,14.2,34.0,30.01,19.88
2018,4,6,8,45,0.0,46.5,3.45,14.55,46.5,41.09,29.12
2018,4,6,9,0,0.0,59.0,3.5,14.9,59.0,52.2,38.29
2018,4,6,9,15,0.0,71.5,3.55,15.3,71.5,63.33,47.38
2018,4,6,9,30,0.0,84.0,3.6,15.7,84.0,74.49,56.4
2018,4,6,9,45,0.0,68.5,3.6,16.05,68.5,60.72,44.83
2018,4,6,10,0,0.0,53.0,3.6,16.4,53.0,46.97,33.34
2018,4,6,10,15,0.0,75.0,3.6,16.6,75.0,66.56,49.37
2018,4,6,10,30,0.0,97.0,3.6,16.8,97.0,86.28,65.35
2018,4,6,10,45,0.5,110.5,3.6,17.0,111.0,99.08,75.62
2018,4,6,11,0,1.0,124.0,3.6,17.2,125.0,111.96,85.91
2018,4,6,11,15,6.5,182.5,3.6,17.25,188.0,171.62,133.89
2018,4,6,11,30,12.0,241.0,3.6,17.3,251.0,232.55,182.08
2018,4,6,11,45,11.5,237.5,3.6,17.4,247.0,228.84,178.87
2018,4,6,12,0,11.0,234.0,3.6,17.5,243.0,225.07,175.8
2018,4,6,12,15,12.5,246.5,3.6,17.5,257.0,238.53,186.41
2018,4,6,12,30,14.0,259.0,3.6,17.5,271.0,251.97,196.98
2018,4,6,12,45,14.0,254.0,3.6,17.55,266.0,247.03,193.12
2018,4,6,13,0,14.0,249.0,3.6,17.6,261.0,242.03,189.29
2018,4,6,13,15,9.5,214.0,3.6,17.6,222.0,204.06,159.38
2018,4,6,13,30,5.0,179.0,3.6,17.6,183.0,166.61,129.69
2018,4,6,13,45,5.5,181.0,3.6,17.6,185.5,168.77,131.64
2018,4,6,14,0,6.0,183.0,3.6,17.6,188.0,170.89,133.53
2018,4,6,14,15,6.5,187.5,3.5,17.55,192.5,175.31,137.29
2018,4,6,14,30,7.0,192.0,3.4,17.5,197.0,179.72,141.07
2018,4,6,14,45,7.0,182.0,3.25,17.45,187.0,170.05,133.59
2018,4,6,15,0,7.0,172.0,3.1,17.4,177.0,160.41,126.14
2018,4,6,15,15,7.0,157.0,3.1,17.4,161.5,146.12,114.91
2018,4,6,15,30,7.0,142.0,3.1,17.4,146.0,131.9,103.65
2018,4,6,15,45,48.0,153.0,2.8,17.25,177.0,171.3,136.86
2018,4,6,16,0,89.0,164.0,2.5,17.1,208.0,208.2,167.25
2018,4,6,16,15,101.5,164.0,2.45,16.95,209.0,208.39,167.3
2018,4,6,16,30,114.0,164.0,2.4,16.8,210.0,206.8,165.65
2018,4,6,16,45,62.0,109.0,2.35,16.65,133.5,122.78,96.77
2018,4,6,17,0,10.0,54.0,2.3,16.5,57.0,50.74,37.26
2018,4,6,17,15,5.0,33.0,2.15,16.35,34.5,30.28,19.99
2018,4,6,17,30,0.0,12.0,2.0,16.2,12.0,10.54,3.29
2018,4,6,17,45,0.0,9.5,1.8,16.05,9.5,8.34,1.32
2018,4,6,18,0,0.0,7.0,1.6,15.9,7.0,6.14,0.0
2018,4,6,18,15,0.0,4.0,1.65,15.85,4.0,3.5,0.0
2018,4,6,18,30,0.0,1.0,1.7,15.8,1.0,0.91,0.0
2018,4,6,18,45,0.0,0.5,1.75,15.75,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,4,7,5,45,27.5,9.0,3.35,13.95,10.5,8.19,0.0
2018,4,7,6,0,55.0,18.0,3.3,13.9,21.0,14.72,0.0
2018,4,7,6,15,120.5,35.0,3.4,14.0,50.0,34.35,18.58
2018,4,7,6,30,186.0,52.0,3.5,14.1,79.0,66.08,41.77
2018,4,7,6,45,216.0,69.5,3.6,14.2,113.5,101.04,70.4
2018,4,7,7,0,246.0,87.0,3.7,14.3,148.0,139.95,103.99
2018,4,7,7,15,241.0,108.5,3.8,14.45,180.0,176.19,136.98
2018,4,7,7,30,236.0,130.0,3.9,14.6,212.0,211.8,168.85
2018,4,7,7,45,285.0,147.5,4.05,14.75,262.0,265.33,214.12
2018,4,7,8,0,334.0,165.0,4.2,14.9,312.0,324.4,263.53
2018,4,7,8,15,309.0,190.0,4.2,15.2,338.5,356.66,290.09
2018,4,7,8,30,284.0,215.0,4.2,15.5,365.0,385.69,313.08
2018,4,7,8,45,236.0,242.0,4.2,15.75,374.0,398.87,322.46
2018,4,7,9,0,188.0,269.0,4.2,16.0,383.0,397.02,319.56
2018,4,7,9,15,192.5,289.5,4.2,16.3,413.0,431.13,345.42
2018,4,7,9,30,197.0,310.0,4.2,16.6,443.0,465.21,370.74
2018,4,7,9,45,264.5,309.0,4.15,16.9,498.0,540.91,428.9
2018,4,7,10,0,332.0,308.0,4.1,17.2,553.0,609.3,480.49
2018,4,7,10,15,473.5,275.5,4.2,17.45,640.0,728.17,570.53
2018,4,7,10,30,615.0,243.0,4.3,17.7,727.0,845.26,656.77
2018,4,7,10,45,660.5,232.0,4.35,17.95,764.5,895.09,691.53
2018,4,7,11,0,706.0,221.0,4.4,18.2,802.0,943.7,724.65
2018,4,7,11,15,669.5,239.5,4.5,18.25,798.0,940.09,721.87
2018,4,7,11,30,633.0,258.0,4.6,18.3,794.0,932.02,715.53
2018,4,7,11,45,740.0,212.0,4.7,18.4,843.5,999.16,763.56
2018,4,7,12,0,847.0,166.0,4.8,18.5,893.0,1054.77,801.73
2018,4,7,12,15,827.5,177.0,4.85,18.5,886.0,1046.73,796.26
2018,4,7,12,30,808.0,188.0,4.9,18.5,879.0,1034.79,788.7
2018,4,7,12,45,807.5,191.0,4.95,18.5,875.0,1030.3,786.39
2018,4,7,13,0,807.0,194.0,5.0,18.5,871.0,1030.68,787.53
2018,4,7,13,15,795.0,194.0,5.05,18.4,849.5,1004.66,770.77
2018,4,7,13,30,783.0,194.0,5.1,18.3,828.0,975.57,751.98
2018,4,7,13,45,790.0,184.0,5.15,18.25,807.5,950.69,735.97
2018,4,7,14,0,797.0,174.0,5.2,18.2,787.0,922.17,717.31
2018,4,7,14,15,791.5,169.0,5.2,17.95,756.5,884.58,692.29
2018,4,7,14,30,786.0,164.0,5.2,17.7,726.0,844.35,665.19
2018,4,7,14,45,775.0,158.5,5.2,17.5,688.0,796.82,632.33
2018,4,7,15,0,764.0,153.0,5.2,17.3,650.0,747.51,596.76
2018,4,7,15,15,742.5,148.5,5.2,17.3,605.0,690.38,553.71
2018,4,7,15,30,721.0,144.0,5.2,17.3,560.0,632.98,509.54
2018,4,7,15,45,698.5,137.5,5.1,16.65,512.5,573.08,463.29
2018,4,7,16,0,676.0,131.0,5.0,16.0,465.0,513.73,416.1
2018,4,7,16,15,648.0,123.0,4.8,15.6,415.0,451.14,364.37
2018,4,7,16,30,620.0,115.0,4.6,15.2,365.0,390.42,312.75
2018,4,7,16,45,574.0,106.0,4.45,14.8,312.5,324.33,255.8
2018,4,7,17,0,528.0,97.0,4.3,14.4,260.0,260.26,199.6
2018,4,7,17,15,460.5,86.5,3.9,13.8,209.0,197.88,145.32
2018,4,7,17,30,393.0,76.0,3.5,13.2,158.0,143.63,99.07
2018,4,7,17,45,282.5,60.5,3.1,12.65,111.0,88.43,56.49
2018,4,7,18,0,172.0,45.0,2.7,12.1,64.0,47.15,27.78
2018,4,7,18,15,92.0,26.5,2.55,11.7,36.0,21.22,0.0
2018,4,7,18,30,12.0,8.0,2.4,11.3,8.0,7.28,0.0
2018,4,7,18,45,6.0,4.0,2.25,10.95,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,5,45,53.0,11.5,1.55,8.55,14.5,10.46,0.0
2018,4,8,6,0,106.0,23.0,1.6,9.1,29.0,18.2,0.0
2018,4,8,6,15,225.5,38.0,1.95,9.65,67.5,40.94,22.22
2018,4,8,6,30,345.0,53.0,2.3,10.2,106.0,84.41,51.23
2018,4,8,6,45,433.5,63.5,2.6,10.8,156.0,136.09,91.49
2018,4,8,7,0,522.0,74.0,2.9,11.4,206.0,197.26,143.06
2018,4,8,7,15,581.0,80.5,3.0,11.75,259.0,256.81,196.08
2018,4,8,7,30,640.0,87.0,3.1,12.1,312.0,323.01,254.65
2018,4,8,7,45,681.0,92.5,3.2,12.5,365.5,386.95,310.69
2018,4,8,8,0,722.0,98.0,3.3,12.9,419.0,454.53,368.15
2018,4,8,8,15,750.0,102.5,3.3,13.3,470.0,517.38,420.05
2018,4,8,8,30,778.0,107.0,3.3,13.7,521.0,580.69,470.59
2018,4,8,8,45,798.5,111.0,3.25,14.1,568.0,640.29,516.48
2018,4,8,9,0,819.0,115.0,3.2,14.5,615.0,699.72,560.74
2018,4,8,9,15,837.5,116.5,3.15,14.9,658.0,754.56,599.82
2018,4,8,9,30,856.0,118.0,3.1,15.3,701.0,808.32,635.91
2018,4,8,9,45,871.5,118.0,3.05,15.7,738.5,856.61,667.39
2018,4,8,10,0,887.0,118.0,3.0,16.1,776.0,895.4,691.71
2018,4,8,10,15,894.5,120.5,3.05,16.4,806.0,934.31,716.88
2018,4,8,10,30,902.0,123.0,3.1,16.7,836.0,970.24,739.82
2018,4,8,10,45,907.0,125.0,3.1,17.0,858.5,1000.13,758.13
2018,4,8,11,0,912.0,127.0,3.1,17.3,881.0,1026.57,774.08
2018,4,8,11,15,915.0,128.0,3.1,17.55,895.5,1046.42,785.79
2018,4,8,11,30,918.0,129.0,3.1,17.8,910.0,1062.51,795.11
2018,4,8,11,45,918.5,130.0,3.1,18.05,916.5,1072.23,800.33
2018,4,8,12,0,919.0,131.0,3.1,18.3,923.0,1078.03,803.14
2018,4,8,12,15,919.0,131.0,3.05,18.45,921.5,1078.32,802.32
2018,4,8,12,30,919.0,131.0,3.0,18.6,920.0,1074.66,799.1
2018,4,8,12,45,917.5,129.5,3.0,18.75,910.0,1064.0,791.94
2018,4,8,13,0,916.0,128.0,3.0,18.9,900.0,1049.46,782.41
2018,4,8,13,15,911.5,126.5,2.95,18.95,881.5,1028.19,768.4
2018,4,8,13,30,907.0,125.0,2.9,19.0,863.0,1003.3,752.11
2018,4,8,13,45,899.5,124.0,2.9,19.1,837.0,972.66,732.33
2018,4,8,14,0,892.0,123.0,2.9,19.2,811.0,938.84,710.39
2018,4,8,14,15,881.5,121.0,2.85,19.15,777.5,906.15,689.17
2018,4,8,14,30,871.0,119.0,2.8,19.1,744.0,862.43,660.21
2018,4,8,14,45,858.0,116.5,2.75,19.05,705.0,813.84,627.67
2018,4,8,15,0,845.0,114.0,2.7,19.0,666.0,763.38,593.44
2018,4,8,15,15,827.5,110.5,2.7,19.0,621.0,707.12,553.81
2018,4,8,15,30,810.0,107.0,2.7,19.0,576.0,650.0,511.61
2018,4,8,15,45,785.5,103.5,2.65,18.7,527.0,588.15,464.97
2018,4,8,16,0,761.0,100.0,2.6,18.4,478.0,527.35,417.64
2018,4,8,16,15,726.5,96.0,2.45,18.0,426.0,461.3,364.62
2018,4,8,16,30,692.0,92.0,2.3,17.6,374.0,397.65,311.87
2018,4,8,16,45,644.5,86.5,2.15,17.2,320.5,330.5,255.04
2018,4,8,17,0,597.0,81.0,2.0,16.8,267.0,268.11,200.92
2018,4,8,17,15,527.0,73.0,1.9,15.9,214.5,203.03,145.35
2018,4,8,17,30,457.0,65.0,1.8,15.0,162.0,146.36,97.68
2018,4,8,17,45,352.0,53.5,1.7,14.1,116.0,89.52,54.14
2018,4,8,18,0,247.0,42.0,1.6,13.2,70.0,48.17,26.69
2018,4,8,18,15,139.5,25.5,1.65,12.8,39.5,20.13,1.76
2018,4,8,18,30,32.0,9.0,1.7,12.4,9.0,8.19,0.0
2018,4,8,18,45,16.0,4.5,1.7,11.95,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,9,5,45,21.0,11.0,1.2,8.8,12.0,10.01,0.0
2018,4,9,6,0,42.0,22.0,1.2,9.2,24.0,18.33,0.0
2018,4,9,6,15,83.5,39.0,1.55,9.9,50.0,36.56,22.17
2018,4,9,6,30,125.0,56.0,1.9,10.6,76.0,63.61,43.05
2018,4,9,6,45,169.0,75.5,2.2,11.3,113.0,98.86,71.56
2018,4,9,7,0,213.0,95.0,2.5,12.0,150.0,139.98,106.19
2018,4,9,7,15,232.5,115.0,2.55,12.5,187.5,179.96,141.22
2018,4,9,7,30,252.0,135.0,2.6,13.0,225.0,222.35,177.91
2018,4,9,7,45,277.5,154.0,2.6,13.5,267.0,268.53,216.96
2018,4,9,8,0,303.0,173.0,2.6,14.0,309.0,317.46,257.41
2018,4,9,8,15,317.0,193.0,2.55,14.6,349.5,363.76,294.57
2018,4,9,8,30,331.0,213.0,2.5,15.2,390.0,411.09,331.49
2018,4,9,8,45,303.0,241.0,2.45,15.75,414.0,440.33,352.85
2018,4,9,9,0,275.0,269.0,2.4,16.3,438.0,466.16,370.87
2018,4,9,9,15,326.0,274.0,2.4,16.9,487.5,523.68,414.01
2018,4,9,9,30,377.0,279.0,2.4,17.5,537.0,584.68,458.64
2018,4,9,9,45,524.5,241.5,2.4,18.1,621.0,697.1,541.66
2018,4,9,10,0,672.0,204.0,2.4,18.7,705.0,812.2,623.45
2018,4,9,10,15,763.5,177.0,2.35,19.15,767.0,890.07,674.24
2018,4,9,10,30,855.0,150.0,2.3,19.6,829.0,964.36,720.91
2018,4,9,10,45,858.0,151.5,2.25,20.05,848.5,991.28,735.33
2018,4,9,11,0,861.0,153.0,2.2,20.5,868.0,1014.76,747.86
2018,4,9,11,15,873.5,150.5,2.15,20.85,886.5,1039.82,761.66
2018,4,9,11,30,886.0,148.0,2.1,21.2,905.0,1061.44,773.14
2018,4,9,11,45,889.5,146.5,2.05,21.5,911.0,1059.22,769.64
2018,4,9,12,0,893.0,145.0,2.0,21.8,917.0,1065.29,771.81
2018,4,9,12,15,899.5,140.5,1.95,22.05,917.0,1067.52,771.7
2018,4,9,12,30,906.0,136.0,1.9,22.3,917.0,1065.81,769.27
2018,4,9,12,45,912.0,130.0,1.9,22.6,908.5,1058.07,763.79
2018,4,9,13,0,918.0,124.0,1.9,22.9,900.0,1046.28,755.95
2018,4,9,13,15,892.5,132.0,1.8,23.05,874.0,1014.38,734.57
2018,4,9,13,30,867.0,140.0,1.7,23.2,848.0,990.0,718.27
2018,4,9,13,45,734.0,190.5,1.6,23.4,777.0,903.39,661.54
2018,4,9,14,0,601.0,241.0,1.5,23.6,706.0,812.15,599.54
2018,4,9,14,15,618.0,221.0,1.35,23.7,682.5,785.35,581.92
2018,4,9,14,30,635.0,201.0,1.2,23.8,659.0,754.84,560.95
2018,4,9,14,45,555.0,217.0,1.05,23.9,602.0,675.46,504.59
2018,4,9,15,0,475.0,233.0,0.9,24.0,545.0,605.67,454.39
2018,4,9,15,15,464.5,216.5,0.9,24.0,504.5,557.24,421.37
2018,4,9,15,30,454.0,200.0,0.9,24.0,464.0,508.49,387.05
2018,4,9,15,45,436.5,183.0,0.5,24.0,419.5,454.97,345.66
2018,4,9,16,0,419.0,166.0,0.1,24.0,375.0,402.32,304.35
2018,4,9,16,15,448.5,144.5,0.25,23.6,347.0,369.19,280.57
2018,4,9,16,30,478.0,123.0,0.4,23.2,319.0,331.93,251.81
2018,4,9,16,45,356.0,119.5,0.5,22.75,254.5,252.41,190.69
2018,4,9,17,0,234.0,116.0,0.6,22.3,190.0,183.19,137.31
2018,4,9,17,15,183.5,96.5,0.75,21.4,148.0,136.01,99.8
2018,4,9,17,30,133.0,77.0,0.9,20.5,106.0,93.76,66.29
2018,4,9,17,45,180.5,57.0,1.0,19.55,84.5,71.88,45.88
2018,4,9,18,0,228.0,37.0,1.1,18.6,63.0,42.61,22.4
2018,4,9,18,15,142.0,23.5,1.2,18.1,37.0,18.49,2.7
2018,4,9,18,30,56.0,10.0,1.3,17.6,11.0,9.1,0.0
2018,4,9,18,45,28.0,5.0,1.35,17.05,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,10,5,45,0.0,2.0,2.2,12.4,2.0,1.82,0.0
2018,4,10,6,0,0.0,4.0,2.2,12.6,4.0,3.5,0.0
2018,4,10,6,15,0.0,7.5,2.35,12.95,7.5,6.58,0.0
2018,4,10,6,30,0.0,11.0,2.5,13.3,11.0,9.65,2.52
2018,4,10,6,45,0.0,12.5,2.65,13.7,12.5,10.98,3.76
2018,4,10,7,0,0.0,14.0,2.8,14.1,14.0,12.3,4.94
2018,4,10,7,15,0.0,28.5,2.85,14.45,28.5,25.09,15.94
2018,4,10,7,30,0.0,43.0,2.9,14.8,43.0,37.92,26.86
2018,4,10,7,45,0.5,49.5,2.95,15.15,49.5,43.9,31.81
2018,4,10,8,0,1.0,56.0,3.0,15.5,56.0,49.94,36.77
2018,4,10,8,15,20.5,128.5,3.1,15.7,139.5,129.4,103.1
2018,4,10,8,30,40.0,201.0,3.2,15.9,223.0,212.11,170.46
2018,4,10,8,45,59.5,225.5,3.3,16.05,261.0,251.11,201.59
2018,4,10,9,0,79.0,250.0,3.4,16.2,299.0,292.19,234.16
2018,4,10,9,15,83.5,279.0,3.45,16.4,334.0,328.62,262.21
2018,4,10,9,30,88.0,308.0,3.5,16.6,369.0,365.54,290.27
2018,4,10,9,45,136.0,330.5,3.55,16.75,430.0,443.89,351.06
2018,4,10,10,0,184.0,353.0,3.6,16.9,491.0,514.48,404.81
2018,4,10,10,15,217.0,363.5,3.55,17.0,532.0,562.02,440.16
2018,4,10,10,30,250.0,374.0,3.5,17.1,573.0,624.91,486.21
2018,4,10,10,45,153.5,368.0,3.45,17.25,491.5,520.49,405.46
2018,4,10,11,0,57.0,362.0,3.4,17.4,410.0,409.58,318.82
2018,4,10,11,15,59.5,374.0,3.35,17.4,424.5,425.83,331.29
2018,4,10,11,30,62.0,386.0,3.3,17.4,439.0,441.91,343.11
2018,4,10,11,45,55.0,380.0,3.25,17.4,427.5,429.27,333.12
2018,4,10,12,0,48.0,374.0,3.2,17.4,416.0,416.25,322.99
2018,4,10,12,15,61.5,390.5,3.25,17.4,444.0,447.21,346.83
2018,4,10,12,30,75.0,407.0,3.3,17.4,472.0,477.85,370.14
2018,4,10,12,45,105.0,410.5,3.35,17.35,500.5,510.71,395.83
2018,4,10,13,0,135.0,414.0,3.4,17.3,529.0,558.27,432.07
2018,4,10,13,15,104.5,385.0,3.45,17.2,473.0,479.72,373.38
2018,4,10,13,30,74.0,356.0,3.5,17.1,417.0,418.0,326.79
2018,4,10,13,45,40.0,271.0,3.55,17.0,304.0,297.4,233.94
2018,4,10,14,0,6.0,186.0,3.6,16.9,191.0,173.46,135.62
2018,4,10,14,15,37.5,243.5,3.65,16.75,271.0,264.52,209.64
2018,4,10,14,30,69.0,301.0,3.7,16.6,351.0,346.78,275.12
2018,4,10,14,45,80.5,296.5,3.7,16.45,352.0,348.15,276.84
2018,4,10,15,0,92.0,292.0,3.7,16.3,353.0,348.33,277.85
2018,4,10,15,15,88.5,273.0,3.7,16.3,328.5,322.11,257.67
2018,4,10,15,30,85.0,254.0,3.7,16.3,304.0,296.12,237.53
2018,4,10,15,45,76.0,226.0,3.8,15.95,268.0,258.22,207.9
2018,4,10,16,0,67.0,198.0,3.9,15.6,232.0,221.43,178.7
2018,4,10,16,15,66.5,179.0,3.85,15.35,209.5,198.62,160.41
2018,4,10,16,30,66.0,160.0,3.8,15.1,187.0,175.89,141.81
2018,4,10,16,45,33.5,100.5,3.8,14.9,114.0,103.73,81.97
2018,4,10,17,0,1.0,41.0,3.8,14.7,41.0,36.45,25.58
2018,4,10,17,15,0.5,29.5,3.45,14.15,29.5,26.09,16.77
2018,4,10,17,30,0.0,18.0,3.1,13.6,18.0,15.82,7.92
2018,4,10,17,45,0.0,18.5,2.75,13.1,18.5,16.26,8.15
2018,4,10,18,0,0.0,19.0,2.4,12.6,19.0,16.71,8.1
2018,4,10,18,15,19.0,14.0,2.4,12.15,14.5,12.31,0.97
2018,4,10,18,30,38.0,9.0,2.4,11.7,10.0,8.19,0.0
2018,4,10,18,45,19.0,4.5,2.35,11.3,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.65,9.45,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,9.6,2.0,0.0,0.0
2018,4,11,5,45,63.5,14.0,2.5,9.7,18.0,12.73,0.0
2018,4,11,6,0,123.0,26.0,2.4,9.8,34.0,20.46,4.82
2018,4,11,6,15,197.5,40.5,2.55,10.15,67.0,42.73,24.69
2018,4,11,6,30,272.0,55.0,2.7,10.5,100.0,79.51,50.33
2018,4,11,6,45,259.5,67.0,2.8,10.85,122.5,108.72,76.27
2018,4,11,7,0,247.0,79.0,2.9,11.2,145.0,136.17,102.24
2018,4,11,7,15,241.0,107.5,2.9,11.45,183.5,175.54,138.03
2018,4,11,7,30,235.0,136.0,2.9,11.7,222.0,217.19,174.93
2018,4,11,7,45,170.0,150.5,2.95,12.0,217.5,214.96,175.04
2018,4,11,8,0,105.0,165.0,3.0,12.3,213.0,208.77,170.52
2018,4,11,8,15,241.5,184.5,2.95,12.55,311.5,314.65,257.82
2018,4,11,8,30,378.0,204.0,2.9,12.8,410.0,429.67,350.42
2018,4,11,8,45,408.0,216.5,2.85,13.0,456.0,491.98,398.76
2018,4,11,9,0,438.0,229.0,2.8,13.2,502.0,548.11,441.6
2018,4,11,9,15,367.5,267.5,2.85,13.4,507.0,547.1,438.73
2018,4,11,9,30,297.0,306.0,2.9,13.6,512.0,548.92,437.7
2018,4,11,9,45,327.5,314.5,2.95,13.8,552.5,596.53,473.48
2018,4,11,10,0,358.0,323.0,3.0,14.0,593.0,645.27,509.34
2018,4,11,10,15,376.0,330.5,3.2,14.1,623.5,682.57,536.9
2018,4,11,10,30,394.0,338.0,3.4,14.2,654.0,719.46,564.06
2018,4,11,10,45,342.0,366.5,3.6,14.3,646.0,711.37,556.3
2018,4,11,11,0,290.0,395.0,3.8,14.4,638.0,699.46,545.94
2018,4,11,11,15,290.0,402.5,3.95,14.4,649.0,713.46,556.32
2018,4,11,11,30,290.0,410.0,4.1,14.4,660.0,726.01,565.52
2018,4,11,11,45,293.5,413.0,4.3,14.4,667.5,735.85,573.36
2018,4,11,12,0,297.0,416.0,4.5,14.4,675.0,744.16,580.35
2018,4,11,12,15,249.0,420.0,4.65,14.4,636.5,699.9,547.16
2018,4,11,12,30,201.0,424.0,4.8,14.4,598.0,638.38,501.2
2018,4,11,12,45,255.0,409.0,4.9,14.4,627.5,690.18,542.13
2018,4,11,13,0,309.0,394.0,5.0,14.4,657.0,723.46,568.9
2018,4,11,13,15,256.0,380.0,5.0,14.3,595.0,651.09,514.24
2018,4,11,13,30,203.0,366.0,5.0,14.2,533.0,564.86,448.88
2018,4,11,13,45,134.0,354.5,5.05,14.1,463.5,483.22,385.22
2018,4,11,14,0,65.0,343.0,5.1,14.0,394.0,391.26,312.35
2018,4,11,14,15,198.0,316.0,5.05,13.85,461.5,488.19,393.16
2018,4,11,14,30,331.0,289.0,5.0,13.7,529.0,573.78,462.98
2018,4,11,14,45,450.0,246.5,4.95,13.6,555.0,620.59,501.79
2018,4,11,15,0,569.0,204.0,4.9,13.5,581.0,644.19,522.49
2018,4,11,15,15,495.0,208.5,4.9,13.5,520.5,568.47,462.75
2018,4,11,15,30,421.0,213.0,4.9,13.5,460.0,497.92,406.51
2018,4,11,15,45,426.0,194.0,4.9,13.4,426.5,457.57,374.65
2018,4,11,16,0,431.0,175.0,4.9,13.3,393.0,415.74,340.6
2018,4,11,16,15,338.0,169.0,4.75,13.1,329.0,331.14,270.77
2018,4,11,16,30,245.0,163.0,4.6,12.9,265.0,264.12,214.91
2018,4,11,16,45,186.5,135.5,4.45,12.65,207.0,195.7,157.6
2018,4,11,17,0,128.0,108.0,4.3,12.4,149.0,139.56,110.45
2018,4,11,17,15,66.0,79.0,4.25,12.15,100.0,88.87,68.41
2018,4,11,17,30,4.0,50.0,4.2,11.9,51.0,44.83,32.76
2018,4,11,17,45,8.0,43.5,4.15,11.6,44.5,39.17,27.37
2018,4,11,18,0,12.0,37.0,4.1,11.3,38.0,32.75,21.13
2018,4,11,18,15,8.0,22.5,4.3,11.05,23.0,19.43,6.01
2018,4,11,18,30,4.0,8.0,4.5,10.8,8.0,7.28,0.0
2018,4,11,18,45,2.0,4.0,4.65,10.55,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,5.05,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,5.7,2.0,0.0,0.0
2018,4,12,5,45,99.5,15.5,1.85,6.3,22.5,14.1,0.0
2018,4,12,6,0,192.0,29.0,1.9,6.9,43.0,22.89,8.5
2018,4,12,6,15,311.0,41.5,2.2,7.5,85.5,48.72,27.08
2018,4,12,6,30,430.0,54.0,2.5,8.1,128.0,97.77,59.55
2018,4,12,6,45,506.5,63.0,2.8,8.7,179.0,150.01,101.32
2018,4,12,7,0,583.0,72.0,3.1,9.3,230.0,211.83,154.79
2018,4,12,7,15,634.5,78.5,3.2,9.7,284.0,272.97,210.05
2018,4,12,7,30,686.0,85.0,3.3,10.1,338.0,339.71,269.77
2018,4,12,7,45,721.0,90.0,3.4,10.5,391.0,403.22,325.98
2018,4,12,8,0,756.0,95.0,3.5,10.9,444.0,469.56,382.88
2018,4,12,8,15,779.0,99.5,3.5,11.3,494.0,531.08,434.05
2018,4,12,8,30,802.0,104.0,3.5,11.7,544.0,593.35,484.08
2018,4,12,8,45,818.0,109.5,3.5,12.1,591.0,652.5,530.02
2018,4,12,9,0,834.0,115.0,3.5,12.5,638.0,710.98,574.03
2018,4,12,9,15,843.0,120.5,3.5,12.75,679.0,763.31,612.0
2018,4,12,9,30,852.0,126.0,3.5,13.0,720.0,813.74,646.73
2018,4,12,9,45,855.5,132.5,3.45,13.3,754.5,858.54,676.49
2018,4,12,10,0,859.0,139.0,3.4,13.6,789.0,900.55,703.85
2018,4,12,10,15,867.0,141.5,3.35,13.8,818.5,939.43,728.95
2018,4,12,10,30,875.0,144.0,3.3,14.0,848.0,975.43,751.79
2018,4,12,10,45,879.5,146.5,3.3,14.2,870.0,1005.02,770.45
2018,4,12,11,0,884.0,149.0,3.3,14.4,892.0,1031.17,786.75
2018,4,12,11,15,886.0,151.0,3.35,14.5,906.0,1050.77,799.36
2018,4,12,11,30,888.0,153.0,3.4,14.6,920.0,1066.6,809.58
2018,4,12,11,45,887.5,155.0,3.5,14.75,926.0,1076.08,815.93
2018,4,12,12,0,887.0,157.0,3.6,14.9,932.0,1081.63,819.82
2018,4,12,12,15,878.5,161.0,3.7,14.9,927.5,1077.26,817.64
2018,4,12,12,30,870.0,165.0,3.8,14.9,923.0,1068.98,813.01
2018,4,12,12,45,857.0,170.0,3.95,14.95,909.5,1053.45,803.78
2018,4,12,13,0,844.0,175.0,4.1,15.0,896.0,1034.34,792.14
2018,4,12,13,15,839.5,173.0,4.2,14.95,878.0,1013.02,778.95
2018,4,12,13,30,835.0,171.0,4.3,14.9,860.0,988.28,763.4
2018,4,12,13,45,810.5,175.0,4.35,14.85,827.0,947.8,736.64
2018,4,12,14,0,786.0,179.0,4.4,14.8,794.0,911.34,712.58
2018,4,12,14,15,701.5,199.0,4.4,14.7,731.5,831.79,656.71
2018,4,12,14,30,617.0,219.0,4.4,14.6,669.0,754.14,599.28
2018,4,12,14,45,695.5,186.0,4.4,14.5,668.0,756.14,603.53
2018,4,12,15,0,774.0,153.0,4.4,14.4,667.0,748.58,599.81
2018,4,12,15,15,754.0,148.5,4.4,14.4,622.0,692.14,557.12
2018,4,12,15,30,734.0,144.0,4.4,14.4,577.0,635.31,513.4
2018,4,12,15,45,709.0,138.5,4.25,14.05,528.5,574.44,465.56
2018,4,12,16,0,684.0,133.0,4.1,13.7,480.0,514.38,417.13
2018,4,12,16,15,651.5,125.5,3.9,13.4,428.5,449.91,363.9
2018,4,12,16,30,619.0,118.0,3.7,13.1,377.0,387.84,311.19
2018,4,12,16,45,574.5,109.5,3.5,12.8,324.5,323.22,255.32
2018,4,12,17,0,530.0,101.0,3.3,12.5,272.0,260.38,200.05
2018,4,12,17,15,467.0,90.0,3.05,11.85,221.0,198.92,146.55
2018,4,12,17,30,404.0,79.0,2.8,11.2,170.0,145.01,100.51
2018,4,12,17,45,314.0,64.5,2.5,10.55,124.0,92.87,59.77
2018,4,12,18,0,224.0,50.0,2.2,9.9,78.0,52.27,31.96
2018,4,12,18,15,129.5,31.5,2.25,9.55,46.0,25.15,10.76
2018,4,12,18,30,35.0,13.0,2.3,9.2,14.0,11.82,0.0
2018,4,12,18,45,17.5,6.5,2.3,8.85,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,4.55,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,5.2,2.0,0.0,0.0
2018,4,13,5,45,82.5,17.0,2.05,5.85,23.0,15.46,0.0
2018,4,13,6,0,159.0,32.0,2.2,6.5,44.0,25.19,11.73
2018,4,13,6,15,273.5,46.0,2.35,7.2,86.0,51.21,30.17
2018,4,13,6,30,388.0,60.0,2.5,7.9,128.0,97.12,60.91
2018,4,13,6,45,468.5,68.5,2.7,8.6,178.5,148.99,102.26
2018,4,13,7,0,549.0,77.0,2.9,9.3,229.0,208.97,153.68
2018,4,13,7,15,603.5,83.5,3.2,10.1,282.5,268.95,207.32
2018,4,13,7,30,658.0,90.0,3.5,10.9,336.0,334.94,265.76
2018,4,13,7,45,697.0,95.0,3.8,11.7,389.5,398.5,321.4
2018,4,13,8,0,736.0,100.0,4.1,12.5,443.0,465.39,378.24
2018,4,13,8,15,762.5,104.5,4.2,13.05,494.0,527.98,430.14
2018,4,13,8,30,789.0,109.0,4.3,13.6,545.0,590.98,480.78
2018,4,13,8,45,809.5,112.0,4.35,14.15,592.0,649.78,526.5
2018,4,13,9,0,830.0,115.0,4.4,14.7,639.0,708.34,570.7
2018,4,13,9,15,848.0,116.5,4.35,15.15,682.0,762.9,609.78
2018,4,13,9,30,866.0,118.0,4.3,15.6,725.0,816.3,645.94
2018,4,13,9,45,881.0,118.0,4.25,16.0,762.0,864.13,677.61
2018,4,13,10,0,896.0,118.0,4.2,16.4,799.0,902.54,702.23
2018,4,13,10,15,902.0,120.0,4.15,16.75,827.5,939.43,725.69
2018,4,13,10,30,908.0,122.0,4.1,17.1,856.0,973.21,746.75
2018,4,13,10,45,912.5,123.5,4.05,17.45,877.5,1001.8,764.08
2018,4,13,11,0,917.0,125.0,4.0,17.8,899.0,1026.9,778.96
2018,4,13,11,15,918.5,127.0,3.95,18.1,913.0,1045.94,789.87
2018,4,13,11,30,920.0,129.0,3.9,18.4,927.0,1061.18,798.29
2018,4,13,11,45,917.5,130.5,3.85,18.65,931.0,1068.02,801.32
2018,4,13,12,0,915.0,132.0,3.8,18.9,935.0,1070.91,801.91
2018,4,13,12,15,915.0,131.5,3.75,19.1,933.0,1070.34,800.51
2018,4,13,12,30,915.0,131.0,3.7,19.3,931.0,1065.86,796.68
2018,4,13,12,45,913.5,130.0,3.65,19.5,921.0,1055.47,789.08
2018,4,13,13,0,912.0,129.0,3.6,19.7,911.0,1041.25,779.11
2018,4,13,13,15,908.0,128.0,3.5,19.85,893.0,1020.83,764.92
2018,4,13,13,30,904.0,127.0,3.4,20.0,875.0,996.81,748.46
2018,4,13,13,45,883.0,131.5,3.35,20.1,844.0,959.27,723.45
2018,4,13,14,0,862.0,136.0,3.3,20.2,813.0,928.15,702.87
2018,4,13,14,15,846.5,136.0,3.2,20.2,778.5,885.65,674.28
2018,4,13,14,30,831.0,136.0,3.1,20.2,744.0,840.99,644.11
2018,4,13,14,45,832.0,127.0,3.0,20.25,709.0,798.14,614.9
2018,4,13,15,0,833.0,118.0,2.9,20.3,674.0,752.38,583.37
2018,4,13,15,15,817.0,114.5,2.9,20.3,630.0,697.79,544.43
2018,4,13,15,30,801.0,111.0,2.9,20.3,586.0,642.24,503.34
2018,4,13,15,45,771.0,104.0,2.55,20.0,530.5,574.21,451.14
2018,4,13,16,0,741.0,97.0,2.2,19.7,475.0,507.42,398.64
2018,4,13,16,15,705.0,93.5,1.95,19.2,423.0,442.79,346.91
2018,4,13,16,30,669.0,90.0,1.7,18.7,371.0,380.63,295.64
2018,4,13,16,45,644.5,86.0,1.45,18.25,327.5,325.11,247.99
2018,4,13,17,0,620.0,82.0,1.2,17.8,284.0,271.5,200.73
2018,4,13,17,15,536.5,73.5,1.2,16.95,226.0,201.83,142.69
2018,4,13,17,30,453.0,65.0,1.2,16.1,168.0,142.3,93.97
2018,4,13,17,45,374.5,53.5,1.2,15.2,123.5,91.03,54.6
2018,4,13,18,0,296.0,42.0,1.2,14.3,79.0,48.35,26.5
2018,4,13,18,15,179.5,27.5,1.25,13.8,47.0,21.61,9.08
2018,4,13,18,30,63.0,13.0,1.3,13.3,15.0,11.82,0.0
2018,4,13,18,45,31.5,6.5,1.3,12.85,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
