Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,4,45,76.0,8.0,2.0,13.8,11.0,7.28,0.0
2018,6,12,5,0,152.0,16.0,2.2,14.2,22.0,14.55,0.0
2018,6,12,5,15,284.5,26.0,2.3,14.9,55.5,21.29,9.97
2018,6,12,5,30,417.0,36.0,2.4,15.6,89.0,28.92,19.17
2018,6,12,5,45,499.0,42.5,2.5,16.35,133.5,33.15,23.4
2018,6,12,6,0,581.0,49.0,2.6,17.1,178.0,37.32,27.32
2018,6,12,6,15,634.0,54.0,2.5,18.0,227.0,81.71,43.13
2018,6,12,6,30,687.0,59.0,2.4,18.9,276.0,133.08,75.82
2018,6,12,6,45,724.0,63.0,2.3,19.8,327.0,186.77,118.2
2018,6,12,7,0,761.0,67.0,2.2,20.7,378.0,244.35,166.92
2018,6,12,7,15,787.5,70.0,2.2,21.95,429.0,301.47,216.1
2018,6,12,7,30,814.0,73.0,2.2,23.2,480.0,360.66,266.04
2018,6,12,7,45,833.5,75.5,2.2,24.45,529.0,419.51,314.22
2018,6,12,8,0,853.0,78.0,2.2,25.7,578.0,477.28,359.71
2018,6,12,8,15,868.0,80.5,2.25,26.6,624.5,533.07,402.57
2018,6,12,8,30,883.0,83.0,2.3,27.5,671.0,588.46,443.5
2018,6,12,8,45,894.5,85.0,2.4,28.4,714.0,640.53,480.81
2018,6,12,9,0,906.0,87.0,2.5,29.3,757.0,691.31,515.99
2018,6,12,9,15,915.0,88.5,2.65,29.95,795.0,738.3,547.85
2018,6,12,9,30,924.0,90.0,2.8,30.6,833.0,783.28,576.36
2018,6,12,9,45,931.5,91.0,2.9,31.3,866.0,824.36,601.49
2018,6,12,10,0,939.0,92.0,3.0,32.0,899.0,862.88,624.64
2018,6,12,10,15,944.0,93.5,3.05,32.5,925.5,897.0,644.88
2018,6,12,10,30,949.0,95.0,3.1,33.0,952.0,928.03,662.98
2018,6,12,10,45,952.5,96.0,3.2,33.45,972.0,953.98,678.21
2018,6,12,11,0,956.0,97.0,3.3,33.9,992.0,976.48,691.25
2018,6,12,11,15,958.5,96.5,3.4,34.1,1004.5,993.05,701.28
2018,6,12,11,30,961.0,96.0,3.5,34.3,1017.0,1005.97,709.12
2018,6,12,11,45,961.5,97.0,3.6,34.55,1022.5,1014.75,714.3
2018,6,12,12,0,962.0,98.0,3.7,34.8,1028.0,1019.77,717.23
2018,6,12,12,15,960.0,99.5,3.8,34.8,1026.0,1019.14,717.46
2018,6,12,12,30,958.0,101.0,3.9,34.8,1024.0,1014.77,715.46
2018,6,12,12,45,954.0,102.5,4.05,34.8,1014.0,1004.8,710.3
2018,6,12,13,0,950.0,104.0,4.2,34.8,1004.0,991.2,702.89
2018,6,12,13,15,947.0,102.5,4.25,34.65,987.0,972.04,691.82
2018,6,12,13,30,944.0,101.0,4.3,34.5,970.0,949.35,678.51
2018,6,12,13,45,939.5,100.5,4.4,34.4,946.5,922.9,662.82
2018,6,12,14,0,935.0,100.0,4.5,34.3,923.0,893.22,644.93
2018,6,12,14,15,929.0,99.0,4.55,34.05,893.5,858.76,623.91
2018,6,12,14,30,923.0,98.0,4.6,33.8,864.0,821.47,600.8
2018,6,12,14,45,915.5,96.5,4.6,33.55,829.0,779.96,574.39
2018,6,12,15,0,908.0,95.0,4.6,33.3,794.0,736.13,546.09
2018,6,12,15,15,897.5,93.0,4.6,33.3,753.0,687.74,511.73
2018,6,12,15,30,887.0,91.0,4.6,33.3,712.0,637.76,475.36
2018,6,12,15,45,874.0,88.0,4.6,32.55,667.0,584.06,436.69
2018,6,12,16,0,861.0,85.0,4.6,31.8,622.0,529.53,396.04
2018,6,12,16,15,845.0,82.5,4.55,31.2,574.5,473.51,352.46
2018,6,12,16,30,829.0,80.0,4.5,30.6,527.0,416.3,306.49
2018,6,12,16,45,806.5,76.0,4.45,30.0,476.5,356.42,257.16
2018,6,12,17,0,784.0,72.0,4.4,29.4,426.0,297.91,207.74
2018,6,12,17,15,754.0,68.5,4.35,28.45,375.5,239.76,158.64
2018,6,12,17,30,724.0,65.0,4.3,27.5,325.0,184.4,112.71
2018,6,12,17,45,680.0,60.5,4.25,26.5,274.5,129.62,71.33
2018,6,12,18,0,636.0,56.0,4.2,25.5,224.0,76.58,38.77
2018,6,12,18,15,571.0,50.0,4.15,24.3,177.0,38.24,27.18
2018,6,12,18,30,506.0,44.0,4.1,23.1,130.0,34.61,23.87
2018,6,12,18,45,400.5,36.0,4.0,21.95,90.5,29.04,18.58
2018,6,12,19,0,295.0,28.0,3.9,20.8,51.0,23.38,10.3
2018,6,12,19,15,165.5,17.0,3.95,20.05,28.0,15.46,0.0
2018,6,12,19,30,36.0,6.0,4.0,19.3,5.0,0.0,0.0
2018,6,12,19,45,18.0,3.0,4.1,18.6,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.5,3.2,12.7,11.5,7.73,0.0
2018,6,13,5,0,152.0,17.0,3.3,12.9,23.0,15.46,0.0
2018,6,13,5,15,287.0,27.0,3.25,13.55,57.0,22.24,10.74
2018,6,13,5,30,422.0,37.0,3.2,14.2,91.0,29.84,20.07
2018,6,13,5,45,506.0,43.5,3.15,14.85,136.0,34.03,24.33
2018,6,13,6,0,590.0,50.0,3.1,15.5,181.0,38.18,28.26
2018,6,13,6,15,643.0,55.0,3.0,16.35,230.5,82.56,44.05
2018,6,13,6,30,696.0,60.0,2.9,17.2,280.0,134.42,77.14
2018,6,13,6,45,733.0,64.0,2.85,18.05,331.5,188.62,120.22
2018,6,13,7,0,770.0,68.0,2.8,18.9,383.0,246.7,169.85
2018,6,13,7,15,796.5,71.5,2.7,19.7,434.5,304.8,220.67
2018,6,13,7,30,823.0,75.0,2.6,20.5,486.0,364.96,272.39
2018,6,13,7,45,843.0,77.0,2.5,21.3,535.5,424.04,321.85
2018,6,13,8,0,863.0,79.0,2.4,22.1,585.0,482.09,368.69
2018,6,13,8,15,878.0,82.0,2.35,22.95,632.5,538.88,412.78
2018,6,13,8,30,893.0,85.0,2.3,23.8,680.0,595.26,454.74
2018,6,13,8,45,904.5,87.0,2.3,24.7,723.0,647.83,492.46
2018,6,13,9,0,916.0,89.0,2.3,25.6,766.0,699.08,527.86
2018,6,13,9,15,922.0,92.5,2.3,26.4,804.0,746.35,559.11
2018,6,13,9,30,928.0,96.0,2.3,27.2,842.0,791.35,586.53
2018,6,13,9,45,930.0,100.0,2.3,27.95,873.5,831.22,610.13
2018,6,13,10,0,932.0,104.0,2.3,28.7,905.0,868.13,631.43
2018,6,13,10,15,936.5,105.5,2.3,29.4,931.0,901.64,650.33
2018,6,13,10,30,941.0,107.0,2.3,30.1,957.0,932.05,667.03
2018,6,13,10,45,944.5,107.5,2.35,30.75,976.5,957.35,680.94
2018,6,13,11,0,948.0,108.0,2.4,31.4,996.0,979.24,692.68
2018,6,13,11,15,950.5,108.5,2.5,31.85,1009.0,996.68,702.68
2018,6,13,11,30,953.0,109.0,2.6,32.3,1022.0,1010.5,710.49
2018,6,13,11,45,954.0,109.0,2.7,32.8,1027.5,1018.76,714.78
2018,6,13,12,0,955.0,109.0,2.8,33.3,1033.0,1023.31,716.87
2018,6,13,12,15,952.5,110.5,2.95,33.55,1030.5,1022.23,716.74
2018,6,13,12,30,950.0,112.0,3.1,33.8,1028.0,1017.46,714.38
2018,6,13,12,45,945.0,114.0,3.3,34.05,1017.5,1007.14,708.97
2018,6,13,13,0,940.0,116.0,3.5,34.3,1007.0,993.23,701.29
2018,6,13,13,15,936.5,115.0,3.7,34.25,990.0,974.34,691.25
2018,6,13,13,30,933.0,114.0,3.9,34.2,973.0,951.98,678.88
2018,6,13,13,45,927.0,113.0,4.15,34.1,948.5,924.07,663.16
2018,6,13,14,0,921.0,112.0,4.4,34.0,924.0,893.05,645.15
2018,6,13,14,15,914.0,110.5,4.6,33.65,893.5,857.77,624.45
2018,6,13,14,30,907.0,109.0,4.8,33.3,863.0,819.78,601.79
2018,6,13,14,45,898.0,108.0,5.0,32.9,827.5,778.26,576.6
2018,6,13,15,0,889.0,107.0,5.2,32.5,792.0,734.58,548.97
2018,6,13,15,15,877.5,104.0,5.2,32.5,750.5,685.41,513.66
2018,6,13,15,30,866.0,101.0,5.2,32.5,709.0,634.79,476.48
2018,6,13,15,45,851.0,99.0,5.45,31.3,664.0,581.91,439.45
2018,6,13,16,0,836.0,97.0,5.7,30.1,619.0,528.62,400.36
2018,6,13,16,15,817.5,93.5,5.7,29.2,570.5,471.18,355.61
2018,6,13,16,30,799.0,90.0,5.7,28.3,522.0,414.12,309.56
2018,6,13,16,45,775.5,86.0,5.75,27.45,472.0,355.5,260.88
2018,6,13,17,0,752.0,82.0,5.8,26.6,422.0,298.39,212.21
2018,6,13,17,15,720.0,77.5,5.7,25.6,371.5,240.64,162.91
2018,6,13,17,30,688.0,73.0,5.6,24.6,321.0,183.05,114.73
2018,6,13,17,45,643.5,67.5,5.55,23.6,271.0,129.09,73.35
2018,6,13,18,0,599.0,62.0,5.5,22.6,221.0,80.21,43.15
2018,6,13,18,15,532.5,55.0,5.4,21.6,174.5,42.23,30.96
2018,6,13,18,30,466.0,48.0,5.3,20.6,128.0,37.95,27.02
2018,6,13,18,45,364.0,38.5,5.15,19.65,89.0,31.21,20.63
2018,6,13,19,0,262.0,29.0,5.0,18.7,50.0,24.25,11.31
2018,6,13,19,15,146.5,17.0,5.0,18.05,27.5,15.46,0.0
2018,6,13,19,30,31.0,5.0,5.0,17.4,5.0,4.55,0.0
2018,6,13,19,45,15.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,45,59.0,9.0,4.1,12.3,11.0,8.19,0.0
2018,6,14,5,0,118.0,18.0,4.2,12.5,22.0,16.37,0.0
2018,6,14,5,15,243.0,29.0,4.2,12.95,54.5,24.09,12.11
2018,6,14,5,30,368.0,40.0,4.2,13.4,87.0,32.49,22.41
2018,6,14,5,45,453.5,48.0,4.25,13.9,131.0,37.8,27.74
2018,6,14,6,0,539.0,56.0,4.3,14.4,175.0,42.99,32.66
2018,6,14,6,15,595.5,62.0,4.25,14.9,224.5,81.96,45.49
2018,6,14,6,30,652.0,68.0,4.2,15.4,274.0,132.58,78.18
2018,6,14,6,45,691.5,72.5,4.15,15.9,325.0,185.4,120.5
2018,6,14,7,0,731.0,77.0,4.1,16.4,376.0,244.98,171.84
2018,6,14,7,15,760.0,81.0,4.0,16.95,427.5,302.06,222.47
2018,6,14,7,30,789.0,85.0,3.9,17.5,479.0,361.55,274.6
2018,6,14,7,45,811.5,88.0,3.85,18.0,529.0,419.56,324.57
2018,6,14,8,0,834.0,91.0,3.8,18.5,579.0,478.62,373.85
2018,6,14,8,15,851.0,93.0,3.7,19.1,626.0,534.52,418.89
2018,6,14,8,30,868.0,95.0,3.6,19.7,673.0,589.8,461.83
2018,6,14,8,45,881.0,97.0,3.55,20.3,716.5,642.15,501.22
2018,6,14,9,0,894.0,99.0,3.5,20.9,760.0,693.38,538.48
2018,6,14,9,15,905.0,100.5,3.55,21.5,799.0,741.33,572.64
2018,6,14,9,30,916.0,102.0,3.6,22.1,838.0,787.46,602.92
2018,6,14,9,45,925.5,102.0,3.6,22.7,871.5,828.92,629.22
2018,6,14,10,0,935.0,102.0,3.6,23.3,905.0,867.95,653.5
2018,6,14,10,15,940.5,102.5,3.7,23.8,931.5,901.47,674.54
2018,6,14,10,30,946.0,103.0,3.8,24.3,958.0,931.93,693.41
2018,6,14,10,45,950.0,103.5,3.9,24.8,978.0,957.83,709.15
2018,6,14,11,0,954.0,104.0,4.0,25.3,998.0,980.33,722.62
2018,6,14,11,15,956.0,105.0,4.15,25.65,1011.0,997.94,733.58
2018,6,14,11,30,958.0,106.0,4.3,26.0,1024.0,1011.89,742.21
2018,6,14,11,45,959.0,106.0,4.45,26.3,1029.5,1020.23,747.38
2018,6,14,12,0,960.0,106.0,4.6,26.6,1035.0,1024.85,750.25
2018,6,14,12,15,958.0,107.5,4.75,26.65,1033.0,1024.32,751.03
2018,6,14,12,30,956.0,109.0,4.9,26.7,1031.0,1020.05,749.44
2018,6,14,12,45,952.0,110.5,5.05,26.75,1021.0,1010.21,744.2
2018,6,14,13,0,948.0,112.0,5.2,26.8,1011.0,996.74,736.57
2018,6,14,13,15,944.5,111.0,5.3,26.65,994.0,977.77,725.48
2018,6,14,13,30,941.0,110.0,5.4,26.5,977.0,955.31,712.0
2018,6,14,13,45,935.5,109.5,5.5,26.35,953.0,928.18,695.26
2018,6,14,14,0,930.0,109.0,5.6,26.2,929.0,897.88,676.21
2018,6,14,14,15,923.5,107.0,5.6,25.9,898.5,862.32,653.2
2018,6,14,14,30,917.0,105.0,5.6,25.6,868.0,823.97,628.05
2018,6,14,14,45,908.0,103.0,5.6,25.3,831.5,781.19,599.48
2018,6,14,15,0,899.0,101.0,5.6,25.0,795.0,736.21,568.88
2018,6,14,15,15,887.5,99.5,5.6,25.0,754.0,688.11,532.98
2018,6,14,15,30,876.0,98.0,5.6,25.0,713.0,638.51,495.15
2018,6,14,15,45,862.5,95.0,5.5,24.15,668.0,585.11,454.83
2018,6,14,16,0,849.0,92.0,5.4,23.3,623.0,530.94,412.59
2018,6,14,16,15,832.0,88.5,5.3,22.8,575.0,473.64,366.01
2018,6,14,16,30,815.0,85.0,5.2,22.3,527.0,416.47,318.12
2018,6,14,16,45,792.0,81.0,5.1,21.8,476.5,357.19,267.31
2018,6,14,17,0,769.0,77.0,5.0,21.3,426.0,299.35,216.61
2018,6,14,17,15,737.0,73.5,4.9,20.7,375.0,241.57,166.02
2018,6,14,17,30,705.0,70.0,4.8,20.1,324.0,186.84,119.06
2018,6,14,17,45,660.5,64.0,4.75,19.5,273.5,128.65,73.37
2018,6,14,18,0,616.0,58.0,4.7,18.9,223.0,78.35,41.54
2018,6,14,18,15,548.5,52.5,4.55,18.25,176.5,40.14,29.6
2018,6,14,18,30,481.0,47.0,4.4,17.6,130.0,37.06,26.63
2018,6,14,18,45,377.0,38.0,4.25,16.9,90.5,30.72,20.52
2018,6,14,19,0,273.0,29.0,4.1,16.2,51.0,24.2,11.71
2018,6,14,19,15,153.0,17.0,4.05,15.8,28.0,15.46,0.0
2018,6,14,19,30,33.0,5.0,4.0,15.4,5.0,4.55,0.0
2018,6,14,19,45,16.5,2.5,3.95,15.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,4,45,56.0,9.0,3.85,12.3,11.0,8.19,0.0
2018,6,15,5,0,112.0,18.0,4.0,12.5,22.0,16.37,0.0
2018,6,15,5,15,234.0,29.5,4.15,13.0,54.0,23.22,11.43
2018,6,15,5,30,356.0,41.0,4.3,13.5,86.0,33.41,23.19
2018,6,15,5,45,442.0,48.5,4.45,13.95,129.5,38.22,28.09
2018,6,15,6,0,528.0,56.0,4.6,14.4,173.0,42.96,32.62
2018,6,15,6,15,583.5,62.0,4.6,15.0,221.0,80.73,44.99
2018,6,15,6,30,639.0,68.0,4.6,15.6,269.0,130.44,76.96
2018,6,15,6,45,679.0,72.0,4.65,16.15,319.5,182.09,118.23
2018,6,15,7,0,719.0,76.0,4.7,16.7,370.0,240.53,168.62
2018,6,15,7,15,747.0,80.0,4.7,17.25,420.5,296.57,218.54
2018,6,15,7,30,775.0,84.0,4.7,17.8,471.0,354.93,270.01
2018,6,15,7,45,796.5,86.5,4.75,18.35,519.5,411.24,318.96
2018,6,15,8,0,818.0,89.0,4.8,18.9,568.0,468.51,367.31
2018,6,15,8,15,834.0,92.0,4.85,19.4,614.5,524.1,412.99
2018,6,15,8,30,850.0,95.0,4.9,19.9,661.0,578.84,456.62
2018,6,15,8,45,861.5,98.0,4.95,20.4,703.5,630.35,496.52
2018,6,15,9,0,873.0,101.0,5.0,20.9,746.0,680.66,534.41
2018,6,15,9,15,880.0,104.0,5.0,21.3,783.0,726.35,567.91
2018,6,15,9,30,887.0,107.0,5.0,21.7,820.0,769.97,597.71
2018,6,15,9,45,892.0,110.5,5.05,22.05,852.0,810.23,624.85
2018,6,15,10,0,897.0,114.0,5.1,22.4,884.0,847.86,649.88
2018,6,15,10,15,903.0,115.0,5.15,22.7,910.5,881.16,671.82
2018,6,15,10,30,909.0,116.0,5.2,23.0,937.0,911.57,691.63
2018,6,15,10,45,913.5,116.5,5.25,23.25,957.0,937.09,708.15
2018,6,15,11,0,918.0,117.0,5.3,23.5,977.0,959.36,722.44
2018,6,15,11,15,921.0,117.5,5.4,23.55,990.0,976.88,734.43
2018,6,15,11,30,924.0,118.0,5.5,23.6,1003.0,990.9,744.14
2018,6,15,11,45,925.5,117.5,5.6,23.7,1008.5,999.02,749.78
2018,6,15,12,0,927.0,117.0,5.7,23.8,1014.0,1003.55,753.1
2018,6,15,12,15,926.0,117.5,5.8,23.7,1012.0,1003.06,753.69
2018,6,15,12,30,925.0,118.0,5.9,23.6,1010.0,998.97,751.94
2018,6,15,12,45,922.0,119.0,6.0,23.5,1001.0,989.89,746.85
2018,6,15,13,0,919.0,120.0,6.1,23.4,992.0,977.29,739.39
2018,6,15,13,15,916.5,119.0,6.15,23.2,976.0,959.77,728.56
2018,6,15,13,30,914.0,118.0,6.2,23.0,960.0,938.82,715.37
2018,6,15,13,45,910.0,116.5,6.25,22.75,937.0,912.74,698.68
2018,6,15,14,0,906.0,115.0,6.3,22.5,914.0,883.5,679.67
2018,6,15,14,15,900.0,113.0,6.3,22.1,884.5,849.13,657.04
2018,6,15,14,30,894.0,111.0,6.3,21.7,855.0,812.03,632.24
2018,6,15,14,45,886.5,108.0,6.35,21.35,819.5,770.3,603.87
2018,6,15,15,0,879.0,105.0,6.4,21.0,784.0,726.33,573.17
2018,6,15,15,15,867.5,103.0,6.4,21.0,743.5,678.64,536.62
2018,6,15,15,30,856.0,101.0,6.4,21.0,703.0,629.51,498.17
2018,6,15,15,45,843.5,98.0,6.25,20.1,659.0,577.67,458.04
2018,6,15,16,0,831.0,95.0,6.1,19.2,615.0,525.13,416.07
2018,6,15,16,15,816.5,90.5,6.0,18.75,568.0,468.93,369.31
2018,6,15,16,30,802.0,86.0,5.9,18.3,521.0,412.69,321.12
2018,6,15,16,45,780.5,81.5,5.75,17.9,471.5,354.21,269.83
2018,6,15,17,0,759.0,77.0,5.6,17.5,422.0,297.02,218.63
2018,6,15,17,15,727.5,73.0,5.45,17.0,371.5,239.49,167.32
2018,6,15,17,30,696.0,69.0,5.3,16.5,321.0,184.96,119.7
2018,6,15,17,45,652.0,64.0,5.15,16.05,271.5,128.27,74.42
2018,6,15,18,0,608.0,59.0,5.0,15.6,222.0,79.32,42.98
2018,6,15,18,15,539.0,53.0,4.8,15.15,175.5,40.48,30.31
2018,6,15,18,30,470.0,47.0,4.6,14.7,129.0,36.98,26.91
2018,6,15,18,45,362.0,38.5,4.4,14.2,90.0,31.09,21.12
2018,6,15,19,0,254.0,30.0,4.2,13.7,51.0,25.09,12.75
2018,6,15,19,15,141.5,17.5,4.1,13.45,28.0,15.92,0.0
2018,6,15,19,30,29.0,5.0,4.0,13.2,5.0,4.55,0.0
2018,6,15,19,45,14.5,2.5,3.9,12.9,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,12.15,10.5,7.73,0.0
2018,6,16,5,0,97.0,17.0,2.1,12.4,21.0,15.46,0.0
2018,6,16,5,15,215.0,30.0,2.2,12.85,53.0,23.59,11.69
2018,6,16,5,30,333.0,43.0,2.3,13.3,85.0,35.26,24.83
2018,6,16,5,45,423.0,51.0,2.4,13.75,128.5,40.41,30.07
2018,6,16,6,0,513.0,59.0,2.5,14.2,172.0,45.48,34.9
2018,6,16,6,15,571.5,65.0,2.5,14.7,220.5,82.05,46.71
2018,6,16,6,30,630.0,71.0,2.5,15.2,269.0,131.37,78.16
2018,6,16,6,45,672.5,75.0,2.5,15.75,320.0,182.91,118.95
2018,6,16,7,0,715.0,79.0,2.5,16.3,371.0,241.66,169.04
2018,6,16,7,15,744.0,83.5,2.45,16.9,422.0,298.22,218.7
2018,6,16,7,30,773.0,88.0,2.4,17.5,473.0,357.24,269.79
2018,6,16,7,45,795.5,90.5,2.4,18.15,522.0,413.87,317.92
2018,6,16,8,0,818.0,93.0,2.4,18.8,571.0,471.58,365.33
2018,6,16,8,15,834.0,95.5,2.45,19.45,617.5,526.73,409.33
2018,6,16,8,30,850.0,98.0,2.5,20.1,664.0,580.92,451.13
2018,6,16,8,45,863.0,100.0,2.5,20.8,706.5,632.44,489.27
2018,6,16,9,0,876.0,102.0,2.5,21.5,749.0,682.88,525.36
2018,6,16,9,15,884.5,105.0,2.6,22.1,787.0,729.78,558.5
2018,6,16,9,30,893.0,108.0,2.7,22.7,825.0,774.72,588.14
2018,6,16,9,45,898.5,110.5,2.8,23.35,857.0,814.66,613.52
2018,6,16,10,0,904.0,113.0,2.9,24.0,889.0,852.0,636.88
2018,6,16,10,15,910.5,114.0,3.05,24.45,916.0,885.97,658.58
2018,6,16,10,30,917.0,115.0,3.2,24.9,943.0,917.05,678.25
2018,6,16,10,45,921.5,116.0,3.35,25.4,963.5,943.28,694.49
2018,6,16,11,0,926.0,117.0,3.5,25.9,984.0,966.23,708.56
2018,6,16,11,15,929.0,117.0,3.65,26.25,997.0,983.44,719.29
2018,6,16,11,30,932.0,117.0,3.8,26.6,1010.0,997.13,727.8
2018,6,16,11,45,934.0,116.5,4.0,26.9,1016.0,1005.84,733.59
2018,6,16,12,0,936.0,116.0,4.2,27.2,1022.0,1010.94,737.09
2018,6,16,12,15,934.5,116.5,4.45,27.25,1019.5,1010.02,737.74
2018,6,16,12,30,933.0,117.0,4.7,27.3,1017.0,1005.48,736.38
2018,6,16,12,45,930.5,117.5,4.95,27.35,1008.0,996.39,732.47
2018,6,16,13,0,928.0,118.0,5.2,27.4,999.0,983.73,726.11
2018,6,16,13,15,925.0,117.5,5.45,27.25,983.0,966.14,716.9
2018,6,16,13,30,922.0,117.0,5.7,27.1,967.0,945.1,705.2
2018,6,16,13,45,917.0,116.0,5.9,26.9,943.5,918.5,689.33
2018,6,16,14,0,912.0,115.0,6.1,26.7,920.0,888.75,671.08
2018,6,16,14,15,905.0,114.0,6.25,26.25,890.5,854.39,649.76
2018,6,16,14,30,898.0,113.0,6.4,25.8,861.0,817.34,626.21
2018,6,16,14,45,889.5,111.5,6.6,25.35,826.0,776.19,599.5
2018,6,16,15,0,881.0,110.0,6.8,24.9,791.0,732.86,570.27
2018,6,16,15,15,870.0,107.5,6.8,24.9,750.5,684.97,534.06
2018,6,16,15,30,859.0,105.0,6.8,24.9,710.0,635.58,495.93
2018,6,16,15,45,845.0,102.5,6.95,23.6,665.5,584.14,457.93
2018,6,16,16,0,831.0,100.0,7.1,22.3,621.0,530.47,416.65
2018,6,16,16,15,813.0,97.5,7.05,21.6,574.0,474.53,370.85
2018,6,16,16,30,795.0,95.0,7.0,20.9,527.0,418.9,323.85
2018,6,16,16,45,771.0,91.0,7.0,20.2,477.0,360.33,273.33
2018,6,16,17,0,747.0,87.0,7.0,19.5,427.0,303.33,223.02
2018,6,16,17,15,712.5,82.5,6.9,18.75,375.5,242.52,169.65
2018,6,16,17,30,678.0,78.0,6.8,18.0,324.0,187.46,122.08
2018,6,16,17,45,630.0,72.5,6.7,17.3,274.0,133.57,79.47
2018,6,16,18,0,582.0,67.0,6.6,16.6,224.0,85.19,48.38
2018,6,16,18,15,508.0,60.5,6.4,16.0,177.0,46.69,35.67
2018,6,16,18,30,434.0,54.0,6.2,15.4,130.0,43.11,32.19
2018,6,16,18,45,325.0,43.5,5.95,14.8,90.5,35.65,24.98
2018,6,16,19,0,216.0,33.0,5.7,14.2,51.0,25.97,13.56
2018,6,16,19,15,118.0,19.0,5.55,13.85,28.0,17.28,0.0
2018,6,16,19,30,20.0,5.0,5.4,13.5,5.0,4.55,0.0
2018,6,16,19,45,10.0,2.5,5.3,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.5,2.1,12.95,9.5,7.73,0.0
2018,6,17,5,0,58.0,17.0,2.1,13.1,19.0,15.46,0.0
2018,6,17,5,15,155.0,32.5,2.2,13.35,49.5,25.5,12.99
2018,6,17,5,30,252.0,48.0,2.3,13.6,80.0,37.19,26.44
2018,6,17,5,45,341.0,58.5,2.35,13.9,122.0,44.67,33.79
2018,6,17,6,0,430.0,69.0,2.4,14.2,164.0,51.95,40.64
2018,6,17,6,15,487.5,78.0,2.4,14.55,211.0,88.19,54.68
2018,6,17,6,30,545.0,87.0,2.4,14.9,258.0,134.87,84.91
2018,6,17,6,45,586.0,93.5,2.45,15.2,307.0,183.29,123.17
2018,6,17,7,0,627.0,100.0,2.5,15.5,356.0,236.28,168.26
2018,6,17,7,15,659.5,105.5,2.45,15.8,406.0,290.16,215.35
2018,6,17,7,30,692.0,111.0,2.4,16.1,456.0,347.02,264.55
2018,6,17,7,45,709.5,117.0,2.35,16.45,502.0,400.91,310.59
2018,6,17,8,0,727.0,123.0,2.3,16.8,548.0,455.53,355.79
2018,6,17,8,15,593.0,173.5,2.25,17.35,538.5,473.64,371.15
2018,6,17,8,30,459.0,224.0,2.2,17.9,529.0,473.41,370.75
2018,6,17,8,45,350.5,276.0,2.15,18.5,518.0,473.71,369.42
2018,6,17,9,0,242.0,328.0,2.1,19.1,507.0,468.32,362.72
2018,6,17,9,15,335.5,306.5,2.0,19.65,568.0,527.29,406.82
2018,6,17,9,30,429.0,285.0,1.9,20.2,629.0,599.73,459.18
2018,6,17,9,45,556.5,249.5,1.8,20.7,715.0,686.66,521.06
2018,6,17,10,0,684.0,214.0,1.7,21.2,801.0,778.29,583.99
2018,6,17,10,15,783.5,172.5,1.75,21.65,864.5,840.9,625.49
2018,6,17,10,30,883.0,131.0,1.8,22.1,928.0,902.02,664.1
2018,6,17,10,45,889.0,130.5,1.8,22.55,948.0,927.43,678.27
2018,6,17,11,0,895.0,130.0,1.8,23.0,968.0,949.73,690.73
2018,6,17,11,15,898.5,130.5,1.85,23.45,981.5,967.42,700.83
2018,6,17,11,30,902.0,131.0,1.9,23.9,995.0,981.72,708.85
2018,6,17,11,45,904.5,129.5,1.95,24.3,1000.5,989.78,713.11
2018,6,17,12,0,907.0,128.0,2.0,24.7,1006.0,994.35,715.31
2018,6,17,12,15,907.5,128.0,2.05,25.0,1005.0,994.92,715.37
2018,6,17,12,30,908.0,128.0,2.1,25.3,1004.0,991.97,713.33
2018,6,17,12,45,907.5,127.0,2.15,25.6,995.5,983.61,707.97
2018,6,17,13,0,907.0,126.0,2.2,25.9,987.0,971.74,700.48
2018,6,17,13,15,904.5,124.5,2.25,26.05,971.0,954.06,689.77
2018,6,17,13,30,902.0,123.0,2.3,26.2,955.0,932.99,676.91
2018,6,17,13,45,898.0,121.0,2.35,26.35,932.0,906.84,660.75
2018,6,17,14,0,894.0,119.0,2.4,26.5,909.0,877.56,642.49
2018,6,17,14,15,888.0,117.5,2.45,26.55,880.0,844.14,621.61
2018,6,17,14,30,882.0,116.0,2.5,26.6,851.0,808.01,598.75
2018,6,17,14,45,874.0,113.0,2.55,26.65,815.5,766.45,571.94
2018,6,17,15,0,866.0,110.0,2.6,26.7,780.0,722.71,542.85
2018,6,17,15,15,854.5,107.5,2.6,26.7,739.5,675.18,509.08
2018,6,17,15,30,843.0,105.0,2.6,26.7,699.0,626.22,473.45
2018,6,17,15,45,828.5,102.5,2.75,26.5,655.0,575.31,436.24
2018,6,17,16,0,814.0,100.0,2.9,26.3,611.0,522.23,396.09
2018,6,17,16,15,795.5,96.5,3.05,26.0,563.5,466.04,352.3
2018,6,17,16,30,777.0,93.0,3.2,25.7,516.0,410.24,307.23
2018,6,17,16,45,752.0,89.0,3.3,25.4,466.5,352.35,259.15
2018,6,17,17,0,727.0,85.0,3.4,25.1,417.0,296.17,211.3
2018,6,17,17,15,692.5,81.0,3.55,24.5,366.5,237.04,161.25
2018,6,17,17,30,658.0,77.0,3.7,23.9,316.0,183.62,116.55
2018,6,17,17,45,610.0,71.0,3.85,23.25,266.5,130.49,75.71
2018,6,17,18,0,562.0,65.0,4.0,22.6,217.0,82.88,45.67
2018,6,17,18,15,493.5,58.0,4.15,21.7,171.5,44.44,32.88
2018,6,17,18,30,425.0,51.0,4.3,20.8,126.0,40.31,29.07
2018,6,17,18,45,326.0,41.0,4.4,19.85,88.0,33.24,22.43
2018,6,17,19,0,227.0,31.0,4.5,18.9,50.0,24.38,12.25
2018,6,17,19,15,126.5,18.0,4.55,18.2,27.5,16.37,0.0
2018,6,17,19,30,26.0,5.0,4.6,17.5,5.0,4.55,0.0
2018,6,17,19,45,13.0,2.5,4.65,16.8,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,4,45,50.0,8.0,2.55,12.95,10.0,7.28,0.0
2018,6,18,5,0,100.0,16.0,2.8,13.3,20.0,14.55,0.0
2018,6,18,5,15,210.5,28.0,2.9,13.85,50.5,22.0,10.31
2018,6,18,5,30,321.0,40.0,3.0,14.4,81.0,32.44,22.26
2018,6,18,5,45,401.5,49.5,3.1,15.0,123.0,39.03,28.69
2018,6,18,6,0,482.0,59.0,3.2,15.6,165.0,45.39,34.61
2018,6,18,6,15,537.0,66.5,3.15,16.15,212.5,80.39,46.45
2018,6,18,6,30,592.0,74.0,3.1,16.7,260.0,128.4,77.01
2018,6,18,6,45,630.0,80.5,3.05,17.25,309.5,179.01,116.92
2018,6,18,7,0,668.0,87.0,3.0,17.8,359.0,233.75,163.43
2018,6,18,7,15,698.5,91.0,2.95,18.45,408.5,287.92,210.68
2018,6,18,7,30,729.0,95.0,2.9,19.1,458.0,344.75,259.66
2018,6,18,7,45,751.5,99.0,2.8,19.75,506.5,402.51,308.28
2018,6,18,8,0,774.0,103.0,2.7,20.4,555.0,459.31,354.59
2018,6,18,8,15,792.0,106.0,2.7,21.0,601.0,513.74,397.82
2018,6,18,8,30,810.0,109.0,2.7,21.6,647.0,568.28,439.66
2018,6,18,8,45,824.0,111.0,2.7,22.2,689.0,619.22,477.5
2018,6,18,9,0,838.0,113.0,2.7,22.8,731.0,666.86,511.84
2018,6,18,9,15,846.0,116.5,2.75,23.35,768.5,712.31,543.85
2018,6,18,9,30,854.0,120.0,2.8,23.9,806.0,755.87,573.0
2018,6,18,9,45,858.5,124.0,2.85,24.45,837.5,795.06,597.9
2018,6,18,10,0,863.0,128.0,2.9,25.0,869.0,831.7,620.78
2018,6,18,10,15,870.0,129.0,3.0,25.5,895.5,864.92,641.58
2018,6,18,10,30,877.0,130.0,3.1,26.0,922.0,895.42,660.42
2018,6,18,10,45,882.0,131.0,3.15,26.5,942.5,921.24,675.75
2018,6,18,11,0,887.0,132.0,3.2,27.0,963.0,943.93,688.98
2018,6,18,11,15,890.5,132.0,3.35,27.35,976.0,961.07,699.69
2018,6,18,11,30,894.0,132.0,3.5,27.7,989.0,974.86,708.29
2018,6,18,11,45,893.0,134.0,3.6,28.1,994.0,982.82,712.7
2018,6,18,12,0,892.0,136.0,3.7,28.5,999.0,987.31,714.97
2018,6,18,12,15,838.0,173.0,3.85,28.65,983.0,982.09,712.04
2018,6,18,12,30,784.0,210.0,4.0,28.8,967.0,962.31,699.69
2018,6,18,12,45,782.0,207.5,4.15,28.95,956.5,951.85,693.55
2018,6,18,13,0,780.0,205.0,4.3,29.1,946.0,938.25,685.29
2018,6,18,13,15,807.0,184.5,4.4,29.05,939.5,931.28,681.78
2018,6,18,13,30,834.0,164.0,4.5,29.0,933.0,919.81,675.28
2018,6,18,13,45,832.5,160.0,4.6,29.0,911.5,894.81,659.58
2018,6,18,14,0,831.0,156.0,4.7,29.0,890.0,866.74,642.11
2018,6,18,14,15,845.5,141.0,4.8,28.8,866.5,838.12,624.64
2018,6,18,14,30,860.0,126.0,4.9,28.6,843.0,800.55,600.75
2018,6,18,14,45,850.5,123.5,4.95,28.4,807.5,759.19,573.68
2018,6,18,15,0,841.0,121.0,5.0,28.2,772.0,715.83,543.99
2018,6,18,15,15,842.0,112.5,5.0,28.2,735.5,672.07,512.17
2018,6,18,15,30,843.0,104.0,5.0,28.2,699.0,625.79,477.73
2018,6,18,15,45,829.0,101.5,5.05,27.45,655.0,575.17,440.43
2018,6,18,16,0,815.0,99.0,5.1,26.7,611.0,522.36,400.2
2018,6,18,16,15,797.5,95.0,5.1,26.2,563.5,466.13,355.51
2018,6,18,16,30,780.0,91.0,5.1,25.7,516.0,410.19,309.6
2018,6,18,16,45,756.5,86.5,5.15,25.15,466.5,352.23,260.97
2018,6,18,17,0,733.0,82.0,5.2,24.6,417.0,295.8,212.44
2018,6,18,17,15,700.5,77.5,5.1,23.9,367.0,239.04,163.58
2018,6,18,17,30,668.0,73.0,5.0,23.2,317.0,182.52,115.86
2018,6,18,17,45,624.0,68.0,4.95,22.5,268.5,130.15,75.12
2018,6,18,18,0,580.0,63.0,4.9,21.8,220.0,82.77,45.02
2018,6,18,18,15,514.0,56.0,4.7,21.05,174.0,42.79,31.55
2018,6,18,18,30,448.0,49.0,4.5,20.3,128.0,38.55,27.63
2018,6,18,18,45,350.0,39.5,4.3,19.5,89.5,31.86,21.32
2018,6,18,19,0,252.0,30.0,4.1,18.7,51.0,24.94,12.83
2018,6,18,19,15,141.5,17.5,4.0,18.25,28.0,15.92,0.0
2018,6,18,19,30,31.0,5.0,3.9,17.8,5.0,4.55,0.0
2018,6,18,19,45,15.5,2.5,3.8,17.3,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,4,45,43.5,7.5,2.8,13.2,9.0,6.82,0.0
2018,6,19,5,0,87.0,15.0,2.9,13.4,18.0,13.64,0.0
2018,6,19,5,15,176.5,27.5,2.95,13.8,45.5,21.56,9.9
2018,6,19,5,30,266.0,40.0,3.0,14.2,73.0,30.98,21.01
2018,6,19,5,45,394.5,46.5,3.0,14.6,120.5,36.37,26.39
2018,6,19,6,0,523.0,53.0,3.0,15.0,168.0,40.48,30.35
2018,6,19,6,15,578.0,59.5,3.0,15.4,216.0,76.11,41.94
2018,6,19,6,30,633.0,66.0,3.0,15.8,264.0,125.62,73.22
2018,6,19,6,45,672.0,70.5,3.0,16.15,314.0,176.99,113.9
2018,6,19,7,0,711.0,75.0,3.0,16.5,364.0,235.06,163.69
2018,6,19,7,15,739.5,78.5,3.0,16.9,414.0,290.22,212.6
2018,6,19,7,30,768.0,82.0,3.0,17.3,464.0,347.77,263.14
2018,6,19,7,45,790.0,85.5,3.0,17.7,513.5,404.78,312.3
2018,6,19,8,0,812.0,89.0,3.0,18.1,563.0,462.85,360.85
2018,6,19,8,15,830.5,91.0,3.0,18.75,610.0,518.47,405.66
2018,6,19,8,30,849.0,93.0,3.0,19.4,657.0,573.57,448.52
2018,6,19,8,45,863.5,94.5,3.0,20.1,700.0,625.49,487.51
2018,6,19,9,0,878.0,96.0,3.0,20.8,743.0,676.49,524.55
2018,6,19,9,15,890.0,96.5,3.0,21.6,782.0,723.59,557.44
2018,6,19,9,30,902.0,97.0,3.0,22.4,821.0,769.01,586.54
2018,6,19,9,45,912.5,97.0,3.0,23.15,855.0,810.85,612.62
2018,6,19,10,0,923.0,97.0,3.0,23.9,889.0,850.41,636.73
2018,6,19,10,15,929.0,97.5,3.05,24.55,915.5,884.16,657.14
2018,6,19,10,30,935.0,98.0,3.1,25.2,942.0,914.95,675.41
2018,6,19,10,45,939.0,99.0,3.15,25.85,962.5,941.31,690.62
2018,6,19,11,0,943.0,100.0,3.2,26.5,983.0,964.31,703.58
2018,6,19,11,15,945.5,100.5,3.25,26.95,996.0,981.98,713.6
2018,6,19,11,30,948.0,101.0,3.3,27.4,1009.0,996.05,721.36
2018,6,19,11,45,950.0,101.5,3.4,27.8,1016.0,1006.01,727.06
2018,6,19,12,0,952.0,102.0,3.5,28.2,1023.0,1012.3,730.49
2018,6,19,12,15,948.0,104.5,3.55,28.45,1020.5,1011.1,729.28
2018,6,19,12,30,944.0,107.0,3.6,28.7,1018.0,1006.21,725.86
2018,6,19,12,45,937.5,110.5,3.7,29.0,1008.0,996.3,719.5
2018,6,19,13,0,931.0,114.0,3.8,29.3,998.0,982.86,710.93
2018,6,19,13,15,929.5,113.0,3.95,29.35,983.0,966.28,701.38
2018,6,19,13,30,928.0,112.0,4.1,29.4,968.0,946.18,689.49
2018,6,19,13,45,924.0,110.5,4.2,29.5,945.0,919.99,673.12
2018,6,19,14,0,920.0,109.0,4.3,29.6,922.0,890.58,654.56
2018,6,19,14,15,913.5,107.0,4.4,29.4,892.0,855.57,632.86
2018,6,19,14,30,907.0,105.0,4.5,29.2,862.0,817.82,609.06
2018,6,19,14,45,898.5,103.5,4.65,29.0,827.0,776.49,582.79
2018,6,19,15,0,890.0,102.0,4.8,28.8,792.0,732.95,554.62
2018,6,19,15,15,879.0,100.0,4.8,28.8,751.5,685.29,520.03
2018,6,19,15,30,868.0,98.0,4.8,28.8,711.0,636.09,483.52
2018,6,19,15,45,855.0,95.0,4.9,28.0,666.5,583.53,445.34
2018,6,19,16,0,842.0,92.0,5.0,27.2,622.0,530.15,405.04
2018,6,19,16,15,824.5,89.0,5.05,26.55,574.5,473.6,360.49
2018,6,19,16,30,807.0,86.0,5.1,25.9,527.0,417.2,314.48
2018,6,19,16,45,783.5,82.5,5.1,25.2,477.0,358.72,265.47
2018,6,19,17,0,760.0,79.0,5.1,24.5,427.0,301.7,216.45
2018,6,19,17,15,728.0,75.5,5.1,23.55,376.5,244.41,167.18
2018,6,19,17,30,696.0,72.0,5.1,22.6,326.0,187.3,118.88
2018,6,19,17,45,651.5,66.5,5.05,21.6,276.0,132.75,76.31
2018,6,19,18,0,607.0,61.0,5.0,20.6,226.0,83.24,44.6
2018,6,19,18,15,542.5,54.5,4.9,19.75,179.5,41.61,30.71
2018,6,19,18,30,478.0,48.0,4.8,18.9,133.0,37.73,27.1
2018,6,19,18,45,379.0,39.0,4.65,18.0,93.5,31.43,21.12
2018,6,19,19,0,280.0,30.0,4.5,17.1,54.0,24.95,13.07
2018,6,19,19,15,158.0,18.0,4.45,16.6,30.0,16.37,0.0
2018,6,19,19,30,36.0,6.0,4.4,16.1,6.0,5.46,0.0
2018,6,19,19,45,18.0,3.0,4.35,15.65,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,4,45,73.5,8.5,3.5,11.9,11.0,7.73,0.0
2018,6,20,5,0,147.0,17.0,3.6,12.1,22.0,15.46,0.0
2018,6,20,5,15,277.0,26.5,3.7,12.65,54.5,21.84,10.06
2018,6,20,5,30,407.0,36.0,3.8,13.2,87.0,29.0,19.37
2018,6,20,5,45,488.5,43.0,3.9,13.75,131.0,33.64,24.07
2018,6,20,6,0,570.0,50.0,4.0,14.3,175.0,38.19,28.4
2018,6,20,6,15,624.0,55.5,4.05,14.9,224.0,74.61,39.61
2018,6,20,6,30,678.0,61.0,4.1,15.5,273.0,128.78,74.13
2018,6,20,6,45,716.5,65.0,4.1,16.1,324.5,181.91,116.2
2018,6,20,7,0,755.0,69.0,4.1,16.7,376.0,239.13,165.53
2018,6,20,7,15,783.0,72.5,4.1,17.35,427.5,296.65,216.66
2018,6,20,7,30,811.0,76.0,4.1,18.0,479.0,356.45,269.26
2018,6,20,7,45,831.5,78.5,4.1,18.65,528.5,414.25,319.25
2018,6,20,8,0,852.0,81.0,4.1,19.3,578.0,473.64,368.92
2018,6,20,8,15,868.0,83.5,4.1,19.95,625.5,529.94,414.59
2018,6,20,8,30,884.0,86.0,4.1,20.6,673.0,585.96,458.46
2018,6,20,8,45,897.0,88.0,4.05,21.2,717.0,639.11,498.71
2018,6,20,9,0,910.0,90.0,4.0,21.8,761.0,691.13,536.8
2018,6,20,9,15,913.0,95.5,4.0,22.45,798.5,738.15,570.02
2018,6,20,9,30,916.0,101.0,4.0,23.1,836.0,782.68,598.97
2018,6,20,9,45,914.0,109.0,4.0,23.7,867.5,823.05,624.62
2018,6,20,10,0,912.0,117.0,4.0,24.3,899.0,860.2,647.72
2018,6,20,10,15,918.0,118.0,4.1,24.75,926.0,894.16,669.24
2018,6,20,10,30,924.0,119.0,4.2,25.2,953.0,925.17,688.65
2018,6,20,10,45,929.5,119.5,4.25,25.65,974.0,952.16,705.01
2018,6,20,11,0,935.0,120.0,4.3,26.1,995.0,975.89,719.15
2018,6,20,11,15,939.0,120.5,4.45,26.35,1009.5,994.84,731.24
2018,6,20,11,30,943.0,121.0,4.6,26.6,1024.0,1010.26,741.13
2018,6,20,11,45,945.5,120.5,4.75,26.8,1030.5,1019.74,747.75
2018,6,20,12,0,948.0,120.0,4.9,27.0,1037.0,1025.57,752.08
2018,6,20,12,15,949.0,118.5,5.0,27.0,1035.5,1025.36,752.72
2018,6,20,12,30,950.0,117.0,5.1,27.0,1034.0,1021.47,751.03
2018,6,20,12,45,950.0,115.5,5.2,27.05,1025.5,1012.92,746.2
2018,6,20,13,0,950.0,114.0,5.3,27.1,1017.0,1000.68,738.97
2018,6,20,13,15,947.0,113.5,5.35,26.9,1000.5,982.96,728.5
2018,6,20,13,30,944.0,113.0,5.4,26.7,984.0,961.71,715.67
2018,6,20,13,45,939.5,111.5,5.5,26.55,960.5,934.76,699.09
2018,6,20,14,0,935.0,110.0,5.6,26.4,937.0,904.57,680.17
2018,6,20,14,15,929.0,108.5,5.6,26.1,907.5,870.05,657.95
2018,6,20,14,30,923.0,107.0,5.6,25.8,878.0,832.69,633.56
2018,6,20,14,45,915.0,105.5,5.6,25.5,842.5,791.18,606.0
2018,6,20,15,0,907.0,104.0,5.6,25.2,807.0,747.37,576.41
2018,6,20,15,15,896.0,102.0,5.6,25.2,766.0,699.01,540.48
2018,6,20,15,30,885.0,100.0,5.6,25.2,725.0,649.06,502.55
2018,6,20,15,45,871.5,97.0,5.55,24.4,679.5,595.42,462.27
2018,6,20,16,0,858.0,94.0,5.5,23.6,634.0,540.96,420.0
2018,6,20,16,15,841.0,90.5,5.45,23.0,585.5,483.38,373.6
2018,6,20,16,30,824.0,87.0,5.4,22.4,537.0,425.82,325.71
2018,6,20,16,45,801.0,83.0,5.3,21.8,486.5,366.08,274.71
2018,6,20,17,0,778.0,79.0,5.2,21.2,436.0,307.75,223.71
2018,6,20,17,15,748.0,75.0,5.1,20.55,385.0,249.41,172.55
2018,6,20,17,30,718.0,71.0,5.0,19.9,334.0,193.86,124.61
2018,6,20,17,45,674.5,65.5,4.9,19.2,283.0,135.28,78.1
2018,6,20,18,0,631.0,60.0,4.8,18.5,232.0,84.43,45.02
2018,6,20,18,15,566.5,53.5,4.6,17.8,184.5,40.84,30.3
2018,6,20,18,30,502.0,47.0,4.4,17.1,137.0,36.9,26.61
2018,6,20,18,45,402.0,38.5,4.25,16.45,96.5,30.99,20.92
2018,6,20,19,0,302.0,30.0,4.1,15.8,56.0,24.94,13.28
2018,6,20,19,15,171.5,18.0,4.05,15.3,31.0,16.37,0.0
2018,6,20,19,30,41.0,6.0,4.0,14.8,6.0,5.46,0.0
2018,6,20,19,45,20.5,3.0,4.0,14.35,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,4,45,74.5,8.5,3.0,11.3,11.0,7.73,0.0
2018,6,21,5,0,149.0,17.0,3.2,11.6,22.0,15.46,0.0
2018,6,21,5,15,282.0,26.5,3.25,12.15,55.0,21.88,9.98
2018,6,21,5,30,415.0,36.0,3.3,12.7,88.0,29.04,19.45
2018,6,21,5,45,498.5,43.5,3.35,13.25,133.0,34.12,24.55
2018,6,21,6,0,582.0,51.0,3.4,13.8,178.0,39.09,29.26
2018,6,21,6,15,636.0,56.5,3.4,14.45,227.5,75.46,40.28
2018,6,21,6,30,690.0,62.0,3.4,15.1,277.0,130.4,75.1
2018,6,21,6,45,727.5,66.0,3.35,15.7,328.5,184.05,117.53
2018,6,21,7,0,765.0,70.0,3.3,16.3,380.0,241.68,167.16
2018,6,21,7,15,792.0,73.5,3.25,17.0,431.5,299.5,218.42
2018,6,21,7,30,819.0,77.0,3.2,17.7,483.0,359.47,270.94
2018,6,21,7,45,839.5,80.0,3.2,18.4,533.5,418.21,321.36
2018,6,21,8,0,860.0,83.0,3.2,19.1,584.0,478.51,371.32
2018,6,21,8,15,875.5,85.0,3.15,19.8,631.0,534.53,416.23
2018,6,21,8,30,891.0,87.0,3.1,20.5,678.0,590.2,459.19
2018,6,21,8,45,903.0,89.5,3.05,21.2,722.0,643.59,498.87
2018,6,21,9,0,915.0,92.0,3.0,21.9,766.0,695.74,536.23
2018,6,21,9,15,925.5,93.0,3.0,22.6,805.0,743.91,569.72
2018,6,21,9,30,936.0,94.0,3.0,23.3,844.0,790.18,599.16
2018,6,21,9,45,944.5,95.0,2.95,23.95,878.5,832.77,625.36
2018,6,21,10,0,953.0,96.0,2.9,24.6,913.0,872.85,649.4
2018,6,21,10,15,959.5,97.0,2.9,25.2,941.0,908.52,670.58
2018,6,21,10,30,966.0,98.0,2.9,25.8,969.0,941.15,689.53
2018,6,21,10,45,970.0,98.5,2.9,26.45,990.0,967.85,704.3
2018,6,21,11,0,974.0,99.0,2.9,27.1,1011.0,991.09,716.76
2018,6,21,11,15,976.5,99.5,3.0,27.55,1024.5,1009.35,727.41
2018,6,21,11,30,979.0,100.0,3.1,28.0,1038.0,1023.91,735.77
2018,6,21,11,45,980.0,100.5,3.15,28.45,1044.0,1033.29,740.49
2018,6,21,12,0,981.0,101.0,3.2,28.9,1050.0,1038.86,742.92
2018,6,21,12,15,976.0,104.0,3.35,29.15,1047.0,1037.31,742.33
2018,6,21,12,30,971.0,107.0,3.5,29.4,1044.0,1031.96,739.43
2018,6,21,12,45,962.5,111.5,3.6,29.65,1033.5,1021.02,732.66
2018,6,21,13,0,954.0,116.0,3.7,29.9,1023.0,1006.49,723.67
2018,6,21,13,15,951.5,115.0,3.85,30.0,1006.5,988.74,713.4
2018,6,21,13,30,949.0,114.0,4.0,30.1,990.0,967.43,700.78
2018,6,21,13,45,944.5,112.5,4.15,30.15,966.5,940.42,684.48
2018,6,21,14,0,940.0,111.0,4.3,30.2,943.0,910.14,665.91
2018,6,21,14,15,934.0,109.5,4.35,30.0,913.0,875.52,644.46
2018,6,21,14,30,928.0,108.0,4.4,29.8,883.0,838.03,620.89
2018,6,21,14,45,920.0,106.5,4.5,29.65,847.5,796.38,594.26
2018,6,21,15,0,912.0,105.0,4.6,29.5,812.0,752.4,565.66
2018,6,21,15,15,901.0,102.5,4.6,29.5,770.5,703.38,530.49
2018,6,21,15,30,890.0,100.0,4.6,29.5,729.0,652.76,493.33
2018,6,21,15,45,876.0,97.5,4.6,28.85,683.5,599.09,454.16
2018,6,21,16,0,862.0,95.0,4.6,28.2,638.0,544.62,413.03
2018,6,21,16,15,843.5,92.0,4.6,27.7,589.0,486.65,367.62
2018,6,21,16,30,825.0,89.0,4.6,27.2,540.0,428.8,320.77
2018,6,21,16,45,800.5,85.5,4.6,26.65,489.0,368.92,271.05
2018,6,21,17,0,776.0,82.0,4.6,26.1,438.0,310.6,221.37
