Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,20,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,20.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.8,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.8,17.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,10,5,15,47.0,6.5,3.2,14.6,8.0,0.0,0.0
2018,8,10,5,30,94.0,13.0,3.3,15.1,16.0,11.82,0.0
2018,8,10,5,45,208.5,27.5,3.35,15.6,49.0,21.64,9.02
2018,8,10,6,0,323.0,42.0,3.4,16.1,82.0,34.4,23.71
2018,8,10,6,15,400.5,53.0,3.35,16.95,126.5,54.95,32.78
2018,8,10,6,30,478.0,64.0,3.3,17.8,171.0,100.28,59.09
2018,8,10,6,45,531.0,73.5,3.25,18.65,221.0,150.22,96.62
2018,8,10,7,0,584.0,83.0,3.2,19.5,271.0,206.61,143.23
2018,8,10,7,15,621.5,90.5,3.15,20.6,322.0,262.96,191.56
2018,8,10,7,30,659.0,98.0,3.1,21.7,373.0,323.21,242.66
2018,8,10,7,45,685.0,104.5,3.05,22.85,423.0,381.48,291.13
2018,8,10,8,0,711.0,111.0,3.0,24.0,473.0,441.65,339.32
2018,8,10,8,15,732.0,116.5,3.0,24.9,521.0,499.85,384.66
2018,8,10,8,30,753.0,122.0,3.0,25.8,569.0,558.74,428.81
2018,8,10,8,45,768.5,127.0,2.95,26.75,614.0,613.48,468.09
2018,8,10,9,0,784.0,132.0,2.9,27.7,659.0,667.91,505.66
2018,8,10,9,15,790.5,139.0,2.95,28.6,698.0,717.07,538.66
2018,8,10,9,30,797.0,146.0,3.0,29.5,737.0,764.36,569.38
2018,8,10,9,45,798.0,153.5,3.05,30.4,769.0,805.67,594.21
2018,8,10,10,0,799.0,161.0,3.1,31.3,801.0,844.3,616.87
2018,8,10,10,15,808.5,163.0,3.2,31.95,830.5,882.07,639.59
2018,8,10,10,30,818.0,165.0,3.3,32.6,860.0,917.35,660.46
2018,8,10,10,45,824.5,166.0,3.4,33.3,882.0,946.18,676.86
2018,8,10,11,0,831.0,167.0,3.5,34.0,904.0,971.98,691.27
2018,8,10,11,15,835.0,168.0,3.6,34.4,918.5,992.2,702.97
2018,8,10,11,30,839.0,169.0,3.7,34.8,933.0,1009.03,712.59
2018,8,10,11,45,840.5,169.0,3.8,35.25,939.5,1018.9,717.75
2018,8,10,12,0,842.0,169.0,3.9,35.7,946.0,1025.18,720.79
2018,8,10,12,15,840.5,170.0,4.0,35.9,945.0,1025.86,721.16
2018,8,10,12,30,839.0,171.0,4.1,36.1,944.0,1022.89,719.38
2018,8,10,12,45,835.5,171.0,4.15,36.35,935.0,1013.34,713.13
2018,8,10,13,0,832.0,171.0,4.2,36.6,926.0,1000.27,704.78
2018,8,10,13,15,828.5,169.5,4.3,36.6,910.0,982.25,694.38
2018,8,10,13,30,825.0,168.0,4.4,36.6,894.0,960.88,681.88
2018,8,10,13,45,819.5,165.5,4.55,36.55,871.0,933.46,665.81
2018,8,10,14,0,814.0,163.0,4.7,36.5,848.0,903.04,647.69
2018,8,10,14,15,806.0,160.0,4.75,36.25,818.0,867.14,625.93
2018,8,10,14,30,798.0,157.0,4.8,36.0,788.0,828.74,602.37
2018,8,10,14,45,787.0,154.0,4.9,35.75,752.0,785.69,575.71
2018,8,10,15,0,776.0,151.0,5.0,35.5,716.0,740.8,546.6
2018,8,10,15,15,761.0,146.5,5.0,35.5,674.5,691.9,512.51
2018,8,10,15,30,746.0,142.0,5.0,35.5,633.0,639.74,475.45
2018,8,10,15,45,727.5,136.5,5.05,34.6,587.0,583.83,436.61
2018,8,10,16,0,709.0,131.0,5.1,33.7,541.0,527.93,396.37
2018,8,10,16,15,685.5,125.0,5.1,32.9,492.5,469.37,352.44
2018,8,10,16,30,662.0,119.0,5.1,32.1,444.0,411.97,307.88
2018,8,10,16,45,630.0,112.0,5.05,31.3,393.5,351.87,259.89
2018,8,10,17,0,598.0,105.0,5.0,30.5,343.0,294.56,212.86
2018,8,10,17,15,554.0,96.0,4.95,29.4,292.0,235.42,164.32
2018,8,10,17,30,510.0,87.0,4.9,28.3,241.0,181.2,119.92
2018,8,10,17,45,451.0,76.0,4.8,27.2,193.0,126.28,77.44
2018,8,10,18,0,392.0,65.0,4.7,26.1,145.0,80.87,46.59
2018,8,10,18,15,309.5,51.5,4.7,25.15,103.5,40.66,28.51
2018,8,10,18,30,227.0,38.0,4.7,24.2,62.0,29.63,18.15
2018,8,10,18,45,134.0,23.0,4.65,23.25,35.0,18.17,0.0
2018,8,10,19,0,41.0,8.0,4.6,22.3,8.0,7.28,0.0
2018,8,10,19,15,20.5,4.0,4.65,21.85,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.65,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.45,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.35,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.25,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.15,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.95,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.9,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,6.0,4.25,16.05,7.0,0.0,0.0
2018,8,11,5,30,62.0,12.0,4.3,16.5,14.0,10.91,0.0
2018,8,11,5,45,154.0,28.0,4.4,16.95,44.0,22.0,8.44
2018,8,11,6,0,246.0,44.0,4.5,17.4,74.0,34.11,23.24
2018,8,11,6,15,321.0,58.5,4.45,18.2,117.5,55.68,34.56
2018,8,11,6,30,396.0,73.0,4.4,19.0,161.0,98.84,60.87
2018,8,11,6,45,451.0,84.5,4.4,19.8,209.5,145.79,96.11
2018,8,11,7,0,506.0,96.0,4.4,20.6,258.0,199.4,140.02
2018,8,11,7,15,546.0,105.5,4.4,21.6,308.0,256.21,188.18
2018,8,11,7,30,586.0,115.0,4.4,22.6,358.0,314.84,237.6
2018,8,11,7,45,616.0,123.0,4.4,23.6,408.0,372.08,285.15
2018,8,11,8,0,646.0,131.0,4.4,24.6,458.0,431.82,333.21
2018,8,11,8,15,668.5,138.0,4.45,25.35,506.0,488.92,378.2
2018,8,11,8,30,691.0,145.0,4.5,26.1,554.0,547.02,422.5
2018,8,11,8,45,708.0,151.0,4.5,26.85,598.5,601.43,462.54
2018,8,11,9,0,725.0,157.0,4.5,27.6,643.0,655.64,501.18
2018,8,11,9,15,736.5,163.0,4.5,28.25,682.5,705.42,535.73
2018,8,11,9,30,748.0,169.0,4.5,28.9,722.0,753.95,568.48
2018,8,11,9,45,755.0,175.5,4.55,29.55,756.5,797.89,597.35
2018,8,11,10,0,762.0,182.0,4.6,30.2,791.0,839.73,623.54
2018,8,11,10,15,769.0,186.5,4.7,30.6,820.0,877.27,647.43
2018,8,11,10,30,776.0,191.0,4.8,31.0,849.0,912.3,669.52
2018,8,11,10,45,780.0,194.5,4.85,31.45,870.5,940.85,686.69
2018,8,11,11,0,784.0,198.0,4.9,31.9,892.0,959.22,697.13
2018,8,11,11,15,787.0,200.5,5.0,32.05,906.5,979.17,709.94
2018,8,11,11,30,790.0,203.0,5.1,32.2,921.0,995.86,720.68
2018,8,11,11,45,790.0,204.5,5.2,32.35,927.0,1005.28,726.76
2018,8,11,12,0,790.0,206.0,5.3,32.5,933.0,1011.26,730.73
2018,8,11,12,15,792.5,203.5,5.4,32.45,932.5,1012.41,732.29
2018,8,11,12,30,795.0,201.0,5.5,32.4,932.0,1010.07,731.68
2018,8,11,12,45,797.5,197.0,5.6,32.3,924.5,1002.77,728.07
2018,8,11,13,0,800.0,193.0,5.7,32.2,917.0,991.96,722.24
2018,8,11,13,15,794.0,192.5,5.75,32.0,900.5,972.9,710.95
2018,8,11,13,30,788.0,192.0,5.8,31.8,884.0,950.68,697.6
2018,8,11,13,45,779.0,190.5,5.85,31.6,859.5,921.73,679.68
2018,8,11,14,0,770.0,189.0,5.9,31.4,835.0,895.89,663.82
2018,8,11,14,15,759.5,186.5,5.85,31.1,804.5,858.99,640.03
2018,8,11,14,30,749.0,184.0,5.8,30.8,774.0,819.89,614.59
2018,8,11,14,45,735.5,181.0,5.8,30.45,738.0,775.97,585.02
2018,8,11,15,0,722.0,178.0,5.8,30.1,702.0,730.54,553.71
2018,8,11,15,15,706.0,172.5,5.8,30.1,660.5,679.69,517.13
2018,8,11,15,30,690.0,167.0,5.8,30.1,619.0,628.15,479.32
2018,8,11,15,45,669.0,161.0,5.7,29.2,573.5,572.71,439.18
2018,8,11,16,0,648.0,155.0,5.6,28.3,528.0,517.67,398.14
2018,8,11,16,15,622.5,147.5,5.5,27.55,479.5,459.69,353.42
2018,8,11,16,30,597.0,140.0,5.4,26.8,431.0,403.25,308.57
2018,8,11,16,45,564.5,130.5,5.35,26.1,381.0,340.97,258.07
2018,8,11,17,0,532.0,121.0,5.3,25.4,331.0,285.13,211.5
2018,8,11,17,15,489.0,110.0,5.2,24.55,281.5,228.49,164.15
2018,8,11,17,30,446.0,99.0,5.1,23.7,232.0,176.67,121.07
2018,8,11,17,45,389.5,85.0,5.0,22.85,185.0,125.56,80.9
2018,8,11,18,0,333.0,71.0,4.9,22.0,138.0,81.48,49.98
2018,8,11,18,15,257.5,54.5,4.85,21.3,97.5,42.46,30.48
2018,8,11,18,30,182.0,38.0,4.8,20.6,57.0,29.6,18.22
2018,8,11,18,45,106.0,22.5,4.75,19.9,32.0,17.78,0.0
2018,8,11,19,0,30.0,7.0,4.7,19.2,7.0,6.37,0.0
2018,8,11,19,15,15.0,3.5,4.65,18.85,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,17.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.8,14.9,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,15.3,11.0,9.1,0.0
2018,8,12,5,45,121.5,26.5,2.95,15.7,39.0,20.79,6.89
2018,8,12,6,0,197.0,43.0,3.0,16.1,67.0,33.26,22.6
2018,8,12,6,15,266.0,60.0,2.9,16.85,108.5,55.48,35.54
2018,8,12,6,30,335.0,77.0,2.8,17.6,150.0,96.82,61.91
2018,8,12,6,45,389.0,91.0,2.7,18.35,197.5,142.08,96.15
2018,8,12,7,0,443.0,105.0,2.6,19.1,245.0,194.01,138.47
2018,8,12,7,15,486.0,115.5,2.55,19.95,294.5,246.16,182.36
2018,8,12,7,30,529.0,126.0,2.5,20.8,344.0,303.05,229.88
2018,8,12,7,45,563.0,134.5,2.45,21.65,394.0,358.91,275.84
2018,8,12,8,0,597.0,143.0,2.4,22.5,444.0,421.4,325.47
2018,8,12,8,15,624.5,149.0,2.45,23.4,492.0,477.61,368.99
2018,8,12,8,30,652.0,155.0,2.5,24.3,540.0,535.43,412.28
2018,8,12,8,45,674.5,160.0,2.5,25.25,585.5,590.45,451.84
2018,8,12,9,0,697.0,165.0,2.5,26.2,631.0,645.88,490.36
2018,8,12,9,15,716.0,167.5,2.6,27.05,671.5,696.43,524.93
2018,8,12,9,30,735.0,170.0,2.7,27.9,712.0,746.36,558.2
2018,8,12,9,45,751.0,171.0,2.8,28.75,747.5,791.47,587.38
2018,8,12,10,0,767.0,172.0,2.9,29.6,783.0,835.12,614.01
2018,8,12,10,15,779.0,172.5,3.1,30.25,812.5,868.41,634.53
2018,8,12,10,30,791.0,173.0,3.3,30.9,842.0,903.69,656.3
2018,8,12,10,45,801.5,172.5,3.45,31.55,865.5,934.12,674.41
2018,8,12,11,0,812.0,172.0,3.6,32.2,889.0,961.75,690.64
2018,8,12,11,15,818.5,172.0,3.75,32.6,904.5,983.05,703.47
2018,8,12,11,30,825.0,172.0,3.9,33.0,920.0,1001.08,714.28
2018,8,12,11,45,830.0,170.5,4.1,33.4,928.0,1012.73,721.38
2018,8,12,12,0,835.0,169.0,4.3,33.8,936.0,1020.86,726.33
2018,8,12,12,15,836.0,168.0,4.4,33.9,935.5,1021.92,727.19
2018,8,12,12,30,837.0,167.0,4.5,34.0,935.0,1019.34,725.87
2018,8,12,12,45,836.5,165.5,4.65,34.15,927.0,1011.15,721.18
2018,8,12,13,0,836.0,164.0,4.8,34.3,919.0,999.36,714.35
2018,8,12,13,15,833.0,162.0,4.9,34.2,903.0,981.13,704.14
2018,8,12,13,30,830.0,160.0,5.0,34.1,887.0,959.52,691.72
2018,8,12,13,45,825.0,157.0,5.1,34.0,863.5,931.8,675.23
2018,8,12,14,0,820.0,154.0,5.2,33.9,840.0,901.04,656.62
2018,8,12,14,15,813.0,150.5,5.3,33.55,810.0,865.18,635.06
2018,8,12,14,30,806.0,147.0,5.4,33.2,780.0,826.73,611.46
2018,8,12,14,45,797.0,142.5,5.45,32.85,744.0,783.34,583.87
2018,8,12,15,0,788.0,138.0,5.5,32.5,708.0,737.94,554.19
2018,8,12,15,15,773.0,134.5,5.5,32.5,666.5,687.56,518.31
2018,8,12,15,30,758.0,131.0,5.5,32.5,625.0,637.2,481.67
2018,8,12,15,45,742.0,126.0,5.5,31.4,580.5,582.63,443.16
2018,8,12,16,0,726.0,121.0,5.5,30.3,536.0,527.78,403.01
2018,8,12,16,15,705.5,114.5,5.4,29.45,488.0,469.24,358.05
2018,8,12,16,30,685.0,108.0,5.3,28.6,440.0,411.51,312.21
2018,8,12,16,45,656.0,100.5,5.25,27.75,389.5,350.72,262.68
2018,8,12,17,0,627.0,93.0,5.2,26.9,339.0,292.35,213.75
2018,8,12,17,15,585.5,85.0,5.05,25.85,288.5,233.02,163.78
2018,8,12,17,30,544.0,77.0,4.9,24.8,238.0,178.25,117.85
2018,8,12,17,45,485.5,67.5,4.75,23.75,190.0,124.73,75.79
2018,8,12,18,0,427.0,58.0,4.6,22.7,142.0,78.5,44.26
2018,8,12,18,15,340.0,46.0,4.55,21.9,100.5,37.37,26.03
2018,8,12,18,30,253.0,34.0,4.5,21.1,59.0,26.62,15.52
2018,8,12,18,45,149.5,20.5,4.4,20.3,33.0,16.24,0.0
2018,8,12,19,0,46.0,7.0,4.3,19.5,7.0,6.37,0.0
2018,8,12,19,15,23.0,3.5,4.25,19.1,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,18.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,17.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.5,5.5,3.55,14.5,6.5,0.0,0.0
2018,8,13,5,30,69.0,11.0,3.7,14.9,13.0,10.01,0.0
2018,8,13,5,45,172.0,26.0,3.85,15.35,43.0,20.49,5.7
2018,8,13,6,0,275.0,41.0,4.0,15.8,73.0,31.9,21.38
2018,8,13,6,15,355.5,53.0,4.0,16.4,116.0,52.9,31.6
2018,8,13,6,30,436.0,65.0,4.0,17.0,159.0,98.57,59.38
2018,8,13,6,45,492.5,74.0,4.05,17.6,207.5,146.19,95.45
2018,8,13,7,0,549.0,83.0,4.1,18.2,256.0,200.76,140.87
2018,8,13,7,15,590.5,91.0,4.1,18.85,307.0,256.8,189.48
2018,8,13,7,30,632.0,99.0,4.1,19.5,358.0,317.28,241.62
2018,8,13,7,45,663.0,104.5,4.1,20.2,408.0,375.27,291.01
2018,8,13,8,0,694.0,110.0,4.1,20.9,458.0,435.74,340.95
2018,8,13,8,15,716.5,115.0,4.1,21.55,506.0,493.48,387.34
2018,8,13,8,30,739.0,120.0,4.1,22.2,554.0,552.09,432.85
2018,8,13,8,45,756.0,124.5,4.1,22.9,599.0,607.32,474.26
2018,8,13,9,0,773.0,129.0,4.1,23.6,644.0,661.14,513.36
2018,8,13,9,15,781.5,135.5,4.15,24.25,683.5,710.86,548.47
2018,8,13,9,30,790.0,142.0,4.2,24.9,723.0,758.92,581.26
2018,8,13,9,45,793.0,149.0,4.2,25.5,756.0,801.15,608.25
2018,8,13,10,0,796.0,156.0,4.2,26.1,789.0,840.86,633.13
2018,8,13,10,15,804.0,158.5,4.3,26.55,817.5,877.77,656.6
2018,8,13,10,30,812.0,161.0,4.4,27.0,846.0,912.1,678.17
2018,8,13,10,45,817.5,163.0,4.45,27.5,868.0,940.86,695.48
2018,8,13,11,0,823.0,165.0,4.5,28.0,890.0,966.56,710.7
2018,8,13,11,15,826.0,167.0,4.6,28.2,904.5,986.65,723.25
2018,8,13,11,30,829.0,169.0,4.7,28.4,919.0,1003.34,733.99
2018,8,13,11,45,829.5,170.5,4.85,28.6,926.0,1013.57,740.99
2018,8,13,12,0,830.0,172.0,5.0,28.8,933.0,1020.22,745.76
2018,8,13,12,15,833.5,169.5,5.05,28.8,933.0,1022.21,747.39
2018,8,13,12,30,837.0,167.0,5.1,28.8,933.0,1020.56,746.77
2018,8,13,12,45,840.0,163.5,5.2,28.8,926.0,1013.72,743.23
2018,8,13,13,0,843.0,160.0,5.3,28.8,919.0,1003.21,737.35
2018,8,13,13,15,838.5,159.0,5.4,28.55,902.5,984.39,726.72
2018,8,13,13,30,834.0,158.0,5.5,28.3,886.0,962.21,713.83
2018,8,13,13,45,827.5,156.5,5.6,28.05,863.0,934.46,697.08
2018,8,13,14,0,821.0,155.0,5.7,27.8,840.0,903.72,678.16
2018,8,13,14,15,812.5,152.5,5.7,27.4,809.5,867.45,655.1
2018,8,13,14,30,804.0,150.0,5.7,27.0,779.0,828.69,630.08
2018,8,13,14,45,792.5,147.0,5.75,26.55,743.0,784.8,601.47
2018,8,13,15,0,781.0,144.0,5.8,26.1,707.0,739.09,570.61
2018,8,13,15,15,766.0,140.0,5.8,26.1,665.0,690.08,534.61
2018,8,13,15,30,751.0,136.0,5.8,26.1,623.0,637.98,495.64
2018,8,13,15,45,732.0,131.0,5.7,24.9,577.5,581.82,454.67
2018,8,13,16,0,713.0,126.0,5.6,23.7,532.0,525.7,412.34
2018,8,13,16,15,688.5,120.5,5.55,23.0,483.5,466.73,365.66
2018,8,13,16,30,664.0,115.0,5.5,22.3,435.0,409.03,318.52
2018,8,13,16,45,631.5,107.5,5.4,21.6,384.0,347.99,267.43
2018,8,13,17,0,599.0,100.0,5.3,20.9,333.0,289.83,217.51
2018,8,13,17,15,554.5,91.5,5.2,20.2,282.5,230.87,166.74
2018,8,13,17,30,510.0,83.0,5.1,19.5,232.0,176.9,120.61
2018,8,13,17,45,448.0,72.0,5.0,18.85,184.0,123.67,78.05
2018,8,13,18,0,386.0,61.0,4.9,18.2,136.0,76.29,44.75
2018,8,13,18,15,299.5,47.5,4.8,17.7,95.0,36.62,25.81
2018,8,13,18,30,213.0,34.0,4.7,17.2,54.0,26.6,15.48
2018,8,13,18,45,120.0,19.5,4.6,16.75,29.5,15.45,0.0
2018,8,13,19,0,27.0,5.0,4.5,16.3,5.0,4.55,0.0
2018,8,13,19,15,13.5,2.5,4.45,16.05,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,14,5,15,13.5,4.0,3.75,14.5,4.5,0.0,0.0
2018,8,14,5,30,27.0,8.0,3.9,14.9,9.0,7.28,0.0
2018,8,14,5,45,67.0,20.5,4.05,15.25,27.0,16.8,2.64
2018,8,14,6,0,107.0,33.0,4.2,15.6,45.0,26.68,16.89
2018,8,14,6,15,138.0,45.0,4.25,16.15,69.0,41.3,26.14
2018,8,14,6,30,169.0,57.0,4.3,16.7,93.0,65.32,42.51
2018,8,14,6,45,185.5,79.0,4.4,17.2,128.5,99.6,70.26
2018,8,14,7,0,202.0,101.0,4.5,17.7,164.0,136.4,101.32
2018,8,14,7,15,322.5,124.0,4.5,18.2,246.0,205.95,156.57
2018,8,14,7,30,443.0,147.0,4.5,18.7,328.0,293.91,227.64
2018,8,14,7,45,467.0,159.5,4.5,19.2,372.5,344.76,270.45
2018,8,14,8,0,491.0,172.0,4.5,19.7,417.0,397.69,313.99
2018,8,14,8,15,538.0,177.5,4.45,20.15,471.5,457.84,362.06
2018,8,14,8,30,585.0,183.0,4.4,20.6,526.0,521.89,411.93
2018,8,14,8,45,609.5,189.0,4.4,21.05,571.0,579.61,455.71
2018,8,14,9,0,634.0,195.0,4.4,21.5,616.0,634.61,496.41
2018,8,14,9,15,663.0,194.0,4.45,21.9,658.5,686.61,534.47
2018,8,14,9,30,692.0,193.0,4.5,22.3,701.0,738.9,571.97
2018,8,14,9,45,722.0,187.0,4.5,22.7,739.5,786.96,605.62
2018,8,14,10,0,752.0,181.0,4.5,23.1,778.0,834.46,637.62
2018,8,14,10,15,763.5,183.0,4.55,23.45,807.5,873.09,662.8
2018,8,14,10,30,775.0,185.0,4.6,23.8,837.0,903.66,682.28
2018,8,14,10,45,784.0,185.5,4.65,24.15,860.0,933.37,701.12
2018,8,14,11,0,793.0,186.0,4.7,24.5,883.0,960.27,718.0
2018,8,14,11,15,799.5,185.5,4.75,24.75,898.0,980.79,730.86
2018,8,14,11,30,806.0,185.0,4.8,25.0,913.0,998.09,741.63
2018,8,14,11,45,812.0,183.0,4.85,25.25,921.0,1010.07,748.93
2018,8,14,12,0,818.0,181.0,4.9,25.5,929.0,1018.58,754.05
2018,8,14,12,15,821.5,178.5,4.95,25.6,929.0,1020.55,755.38
2018,8,14,12,30,825.0,176.0,5.0,25.7,929.0,1018.91,754.46
2018,8,14,12,45,827.5,172.0,5.05,25.85,921.5,1011.13,749.42
2018,8,14,13,0,830.0,168.0,5.1,26.0,914.0,999.73,742.08
2018,8,14,13,15,828.5,165.0,5.2,26.0,898.0,981.88,731.3
2018,8,14,13,30,827.0,162.0,5.3,26.0,882.0,960.61,718.22
2018,8,14,13,45,824.5,158.0,5.35,26.05,859.5,934.07,701.06
2018,8,14,14,0,822.0,154.0,5.4,26.1,837.0,904.37,681.69
2018,8,14,14,15,816.0,150.0,5.45,25.85,807.5,868.63,658.82
2018,8,14,14,30,810.0,146.0,5.5,25.6,778.0,830.23,633.87
2018,8,14,14,45,801.0,142.0,5.55,25.35,742.0,787.0,605.2
2018,8,14,15,0,792.0,138.0,5.6,25.1,706.0,741.76,574.44
2018,8,14,15,15,777.0,134.5,5.6,25.1,664.5,691.01,537.14
2018,8,14,15,30,762.0,131.0,5.6,25.1,623.0,640.36,499.11
2018,8,14,15,45,745.0,125.5,5.6,24.15,577.5,584.31,457.92
2018,8,14,16,0,728.0,120.0,5.6,23.2,532.0,528.09,415.17
2018,8,14,16,15,706.5,113.0,5.55,22.65,483.0,468.3,367.49
2018,8,14,16,30,685.0,106.0,5.5,22.1,434.0,409.45,319.07
2018,8,14,16,45,654.5,100.0,5.45,21.5,384.0,349.41,268.42
2018,8,14,17,0,624.0,94.0,5.4,20.9,334.0,291.94,218.67
2018,8,14,17,15,580.0,85.5,5.25,20.25,283.0,231.59,166.44
2018,8,14,17,30,536.0,77.0,5.1,19.6,232.0,176.14,118.83
2018,8,14,17,45,474.5,67.5,5.0,18.9,184.0,122.71,76.08
2018,8,14,18,0,413.0,58.0,4.9,18.2,136.0,77.0,44.5
2018,8,14,18,15,321.5,45.5,4.65,17.7,95.0,35.18,24.52
2018,8,14,18,30,230.0,33.0,4.4,17.2,54.0,25.89,14.51
2018,8,14,18,45,129.5,19.0,4.2,16.7,29.5,17.28,0.0
2018,8,14,19,0,29.0,5.0,4.0,16.2,5.0,4.55,0.0
2018,8,14,19,15,14.5,2.5,3.9,15.95,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,5,15,24.0,4.5,2.7,14.0,5.0,0.0,0.0
2018,8,15,5,30,48.0,9.0,3.0,14.6,10.0,8.19,0.0
2018,8,15,5,45,147.0,24.5,3.3,15.2,39.0,19.31,2.46
2018,8,15,6,0,246.0,40.0,3.6,15.8,68.0,31.14,20.53
2018,8,15,6,15,329.0,52.5,3.65,16.4,110.0,52.29,31.34
2018,8,15,6,30,412.0,65.0,3.7,17.0,152.0,95.28,57.48
2018,8,15,6,45,473.0,74.0,3.75,17.55,200.5,144.22,94.67
2018,8,15,7,0,534.0,83.0,3.8,18.1,249.0,198.75,139.91
2018,8,15,7,15,579.0,90.0,3.75,18.7,299.5,254.1,187.83
2018,8,15,7,30,624.0,97.0,3.7,19.3,350.0,314.32,239.65
2018,8,15,7,45,658.5,101.5,3.65,19.9,400.5,372.42,289.1
2018,8,15,8,0,693.0,106.0,3.6,20.5,451.0,433.39,339.42
2018,8,15,8,15,718.5,109.5,3.6,21.1,499.0,491.22,385.9
2018,8,15,8,30,744.0,113.0,3.6,21.7,547.0,550.22,431.72
2018,8,15,8,45,664.5,149.5,3.55,22.3,560.0,577.42,451.11
2018,8,15,9,0,585.0,186.0,3.5,22.9,573.0,594.2,461.67
2018,8,15,9,15,614.5,188.0,3.55,23.45,617.0,647.1,499.96
2018,8,15,9,30,644.0,190.0,3.6,24.0,661.0,700.58,537.61
2018,8,15,9,45,742.0,157.5,3.65,24.5,725.5,774.46,590.16
2018,8,15,10,0,840.0,125.0,3.7,25.0,790.0,849.08,639.61
2018,8,15,10,15,837.0,133.5,3.8,25.45,816.0,883.95,661.38
2018,8,15,10,30,834.0,142.0,3.9,25.9,842.0,915.45,681.0
2018,8,15,10,45,785.0,176.5,4.05,26.3,849.0,926.87,687.45
2018,8,15,11,0,736.0,211.0,4.2,26.7,856.0,939.79,695.12
2018,8,15,11,15,767.0,195.5,4.3,26.95,877.5,960.42,708.18
2018,8,15,11,30,798.0,180.0,4.4,27.2,899.0,986.62,724.92
2018,8,15,11,45,842.0,154.0,4.55,27.45,917.5,1011.74,741.18
2018,8,15,12,0,886.0,128.0,4.7,27.7,936.0,1022.31,748.18
2018,8,15,12,15,885.0,128.5,4.8,27.75,935.0,1022.77,749.08
2018,8,15,12,30,884.0,129.0,4.9,27.8,934.0,1019.53,747.71
2018,8,15,12,45,881.5,128.0,5.0,27.85,924.5,1009.62,742.03
2018,8,15,13,0,879.0,127.0,5.1,27.9,915.0,996.08,734.03
2018,8,15,13,15,876.0,126.0,5.2,27.8,899.0,978.51,723.82
2018,8,15,13,30,873.0,125.0,5.3,27.7,883.0,957.47,711.27
2018,8,15,13,45,868.5,123.5,5.4,27.55,860.5,931.18,695.26
2018,8,15,14,0,864.0,122.0,5.5,27.4,838.0,901.72,676.97
2018,8,15,14,15,857.5,119.5,5.5,27.1,808.0,866.51,654.41
2018,8,15,14,30,851.0,117.0,5.5,26.8,778.0,828.56,629.76
2018,8,15,14,45,841.5,114.5,5.55,26.45,742.5,785.71,601.73
2018,8,15,15,0,832.0,112.0,5.6,26.1,707.0,745.5,575.24
2018,8,15,15,15,818.5,109.0,5.6,26.1,665.5,694.63,538.74
2018,8,15,15,30,805.0,106.0,5.6,26.1,624.0,642.51,499.72
2018,8,15,15,45,788.5,102.0,5.55,25.15,578.0,586.62,458.53
2018,8,15,16,0,772.0,98.0,5.5,24.2,532.0,530.38,415.64
2018,8,15,16,15,751.5,93.0,5.4,23.7,483.5,471.12,368.16
2018,8,15,16,30,731.0,88.0,5.3,23.2,435.0,412.56,319.74
2018,8,15,16,45,701.5,82.5,5.2,22.65,384.5,349.98,266.9
2018,8,15,17,0,672.0,77.0,5.1,22.1,334.0,290.68,215.41
2018,8,15,17,15,629.5,71.0,4.95,21.45,283.0,230.29,162.88
2018,8,15,17,30,587.0,65.0,4.8,20.8,232.0,174.51,114.78
2018,8,15,17,45,525.5,57.5,4.7,20.15,184.0,119.8,71.05
2018,8,15,18,0,464.0,50.0,4.6,19.5,136.0,72.67,39.07
2018,8,15,18,15,368.5,39.5,4.4,19.0,94.5,31.64,21.29
2018,8,15,18,30,273.0,29.0,4.2,18.5,53.0,23.91,12.39
2018,8,15,18,45,155.0,17.5,4.05,18.0,29.0,15.92,0.0
2018,8,15,19,0,37.0,6.0,3.9,17.5,5.0,0.0,0.0
2018,8,15,19,15,18.5,3.0,3.85,17.25,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,16,5,15,38.0,5.0,2.3,13.8,5.5,0.0,0.0
2018,8,16,5,30,76.0,10.0,2.6,14.4,11.0,9.1,0.0
2018,8,16,5,45,205.5,22.0,2.95,14.95,41.0,18.26,0.38
2018,8,16,6,0,335.0,34.0,3.3,15.5,71.0,27.67,17.54
2018,8,16,6,15,422.0,43.5,3.3,16.1,115.0,49.32,26.88
2018,8,16,6,30,509.0,53.0,3.3,16.7,159.0,96.13,54.21
2018,8,16,6,45,567.0,60.0,3.35,17.3,209.0,147.0,92.96
2018,8,16,7,0,625.0,67.0,3.4,17.9,259.0,204.87,141.62
2018,8,16,7,15,665.0,72.0,3.4,18.55,310.5,262.4,192.21
2018,8,16,7,30,705.0,77.0,3.4,19.2,362.0,325.29,246.92
2018,8,16,7,45,734.0,81.5,3.45,19.8,413.0,385.5,298.67
2018,8,16,8,0,763.0,86.0,3.5,20.4,464.0,447.83,350.53
2018,8,16,8,15,785.0,89.5,3.5,21.15,513.0,507.29,398.22
2018,8,16,8,30,807.0,93.0,3.5,21.9,562.0,567.39,444.64
2018,8,16,8,45,823.5,95.5,3.5,22.6,607.0,623.33,486.44
2018,8,16,9,0,840.0,98.0,3.5,23.3,652.0,675.35,524.1
2018,8,16,9,15,848.5,102.5,3.5,23.95,692.0,725.36,558.54
2018,8,16,9,30,857.0,107.0,3.5,24.6,732.0,773.48,589.65
2018,8,16,9,45,862.5,111.0,3.5,25.3,766.0,816.56,616.58
2018,8,16,10,0,868.0,115.0,3.5,26.0,800.0,857.06,641.33
2018,8,16,10,15,875.0,116.5,3.5,26.6,828.5,893.6,663.31
2018,8,16,10,30,882.0,118.0,3.5,27.2,857.0,927.29,683.16
2018,8,16,10,45,887.5,119.0,3.45,27.8,879.0,956.05,699.23
2018,8,16,11,0,893.0,120.0,3.4,28.4,901.0,981.56,713.05
2018,8,16,11,15,896.0,121.0,3.45,28.85,915.5,1001.24,724.18
2018,8,16,11,30,899.0,122.0,3.5,29.3,930.0,1017.34,733.06
2018,8,16,11,45,900.5,122.0,3.55,29.8,936.5,1027.28,737.93
2018,8,16,12,0,902.0,122.0,3.6,30.3,943.0,1033.47,740.54
2018,8,16,12,15,901.0,122.5,3.7,30.6,942.0,1033.91,740.55
2018,8,16,12,30,900.0,123.0,3.8,30.9,941.0,1030.56,738.29
2018,8,16,12,45,897.0,123.0,3.95,31.15,931.5,1020.97,732.62
2018,8,16,13,0,894.0,123.0,4.1,31.4,922.0,1007.7,724.66
2018,8,16,13,15,890.0,122.0,4.2,31.4,905.0,988.85,713.57
2018,8,16,13,30,886.0,121.0,4.3,31.4,888.0,966.51,700.24
2018,8,16,13,45,880.5,119.5,4.45,31.35,864.5,938.91,683.8
2018,8,16,14,0,875.0,118.0,4.6,31.3,841.0,908.15,665.14
2018,8,16,14,15,867.5,116.0,4.7,31.0,810.5,872.14,643.35
2018,8,16,14,30,860.0,114.0,4.8,30.7,780.0,833.43,619.61
2018,8,16,14,45,850.5,111.0,4.9,30.35,743.5,789.64,592.09
2018,8,16,15,0,841.0,108.0,5.0,30.0,707.0,743.72,562.61
2018,8,16,15,15,827.0,106.0,5.0,30.0,665.5,697.69,530.62
2018,8,16,15,30,813.0,104.0,5.0,30.0,624.0,645.8,492.64
2018,8,16,15,45,796.5,100.0,5.05,28.95,578.0,589.44,452.55
2018,8,16,16,0,780.0,96.0,5.1,27.9,532.0,532.7,410.59
2018,8,16,16,15,758.5,91.5,5.05,27.15,483.0,472.94,364.02
2018,8,16,16,30,737.0,87.0,5.0,26.4,434.0,413.97,316.42
2018,8,16,16,45,707.0,81.5,5.0,25.65,383.0,350.81,264.16
2018,8,16,17,0,677.0,76.0,5.0,24.9,332.0,290.97,213.08
2018,8,16,17,15,633.5,70.0,4.9,24.05,281.0,229.99,160.78
2018,8,16,17,30,590.0,64.0,4.8,23.2,230.0,173.74,112.89
2018,8,16,17,45,527.5,56.5,4.7,22.3,181.5,118.72,69.46
2018,8,16,18,0,465.0,49.0,4.6,21.4,133.0,71.42,37.8
2018,8,16,18,15,367.5,39.0,4.45,20.75,92.0,31.36,20.8
2018,8,16,18,30,270.0,29.0,4.3,20.1,51.0,24.1,11.77
2018,8,16,18,45,152.5,17.0,4.2,19.45,27.5,15.46,0.0
2018,8,16,19,0,35.0,5.0,4.1,18.8,4.0,0.0,0.0
2018,8,16,19,15,17.5,2.5,4.05,18.5,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.5,2.15,14.85,5.0,0.0,0.0
2018,8,17,5,30,73.0,9.0,2.4,15.4,10.0,8.19,0.0
2018,8,17,5,45,202.0,21.5,2.65,15.9,39.5,17.89,0.0
2018,8,17,6,0,331.0,34.0,2.9,16.4,69.0,27.79,17.44
2018,8,17,6,15,421.0,43.0,2.9,17.1,113.0,49.29,26.57
2018,8,17,6,30,511.0,52.0,2.9,17.8,157.0,95.98,53.67
2018,8,17,6,45,571.0,58.0,2.85,18.55,207.0,146.46,91.84
2018,8,17,7,0,631.0,64.0,2.8,19.3,257.0,204.15,139.98
2018,8,17,7,15,672.0,69.0,2.75,20.05,308.5,262.37,190.7
2018,8,17,7,30,713.0,74.0,2.7,20.8,360.0,326.05,245.45
2018,8,17,7,45,743.5,77.5,2.65,21.6,411.5,386.4,296.43
2018,8,17,8,0,774.0,81.0,2.6,22.4,463.0,449.01,347.39
2018,8,17,8,15,796.5,84.5,2.55,23.3,512.5,509.35,394.58
2018,8,17,8,30,819.0,88.0,2.5,24.2,562.0,570.38,440.33
2018,8,17,8,45,836.0,90.0,2.45,25.15,607.5,624.18,479.02
2018,8,17,9,0,853.0,92.0,2.4,26.1,653.0,679.32,517.09
2018,8,17,9,15,867.0,93.5,2.45,27.0,694.5,730.88,550.93
2018,8,17,9,30,881.0,95.0,2.5,27.9,736.0,780.98,582.04
2018,8,17,9,45,892.0,96.0,2.5,28.75,772.0,826.39,609.16
2018,8,17,10,0,903.0,97.0,2.5,29.6,808.0,869.55,634.28
2018,8,17,10,15,910.5,98.0,2.55,30.4,837.0,907.15,655.87
2018,8,17,10,30,918.0,99.0,2.6,31.2,866.0,941.81,675.33
2018,8,17,10,45,924.5,99.0,2.65,32.05,888.5,971.37,691.21
2018,8,17,11,0,931.0,99.0,2.7,32.9,911.0,997.57,704.88
2018,8,17,11,15,934.5,99.5,2.75,33.55,926.0,1017.88,715.4
2018,8,17,11,30,938.0,100.0,2.8,34.2,941.0,1034.46,723.66
2018,8,17,11,45,941.0,99.5,2.8,34.85,948.5,1045.69,728.23
2018,8,17,12,0,944.0,99.0,2.8,35.5,956.0,1053.02,730.52
2018,8,17,12,15,944.0,99.5,2.9,35.95,955.5,1054.46,730.87
2018,8,17,12,30,944.0,100.0,3.0,36.4,955.0,1051.92,728.92
2018,8,17,12,45,942.0,100.0,3.1,36.85,946.5,1042.93,723.12
2018,8,17,13,0,940.0,100.0,3.2,37.3,938.0,1030.06,715.06
2018,8,17,13,15,937.5,99.5,3.3,37.3,922.0,1012.35,705.42
2018,8,17,13,30,935.0,99.0,3.4,37.3,906.0,990.91,693.47
2018,8,17,13,45,930.5,98.0,3.5,37.35,882.5,963.49,677.58
2018,8,17,14,0,926.0,97.0,3.6,37.4,859.0,932.67,659.46
2018,8,17,14,15,920.0,95.5,3.7,37.15,829.0,896.78,638.75
2018,8,17,14,30,914.0,94.0,3.8,36.9,799.0,857.91,615.83
2018,8,17,14,45,905.5,91.5,3.9,36.65,762.0,813.26,588.74
2018,8,17,15,0,897.0,89.0,4.0,36.4,725.0,766.23,559.63
2018,8,17,15,15,884.5,87.5,4.0,36.4,683.0,715.31,526.46
2018,8,17,15,30,872.0,86.0,4.0,36.4,641.0,662.87,489.74
2018,8,17,15,45,857.0,83.0,4.1,35.5,594.5,606.15,450.74
2018,8,17,16,0,842.0,80.0,4.2,34.6,548.0,548.75,409.61
2018,8,17,16,15,822.0,77.0,4.25,33.8,498.5,489.33,365.01
2018,8,17,16,30,802.0,74.0,4.3,33.0,449.0,428.97,317.92
2018,8,17,16,45,773.5,70.0,4.35,32.25,397.0,365.21,266.51
2018,8,17,17,0,745.0,66.0,4.4,31.5,345.0,303.6,215.18
2018,8,17,17,15,703.5,61.5,4.3,30.25,292.5,240.67,162.61
2018,8,17,17,30,662.0,57.0,4.2,29.0,240.0,182.15,113.88
2018,8,17,17,45,599.0,50.5,4.15,27.75,189.5,121.78,67.3
2018,8,17,18,0,536.0,44.0,4.1,26.5,139.0,70.86,34.38
2018,8,17,18,15,433.5,35.5,4.0,25.45,96.0,28.51,17.9
2018,8,17,18,30,331.0,27.0,3.9,24.4,53.0,22.46,9.51
2018,8,17,18,45,179.5,15.5,3.85,23.3,28.0,14.1,0.0
2018,8,17,19,0,28.0,4.0,3.8,22.2,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,3.75,21.7,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,20.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,19.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,5,15,39.5,4.5,2.35,14.75,5.0,0.0,0.0
2018,8,18,5,30,79.0,9.0,2.6,15.3,10.0,8.19,0.0
2018,8,18,5,45,218.0,21.5,2.9,15.9,40.5,18.03,0.0
2018,8,18,6,0,357.0,34.0,3.2,16.5,71.0,27.96,17.43
2018,8,18,6,15,449.5,43.0,3.1,17.3,116.5,50.71,26.94
2018,8,18,6,30,542.0,52.0,3.0,18.1,162.0,99.59,55.24
2018,8,18,6,45,602.0,58.5,2.9,18.9,213.5,152.61,95.44
2018,8,18,7,0,662.0,65.0,2.8,19.7,265.0,212.86,145.74
2018,8,18,7,15,702.5,70.0,2.75,20.75,318.5,274.4,199.0
2018,8,18,7,30,743.0,75.0,2.7,21.8,372.0,338.44,253.7
2018,8,18,7,45,772.5,79.0,2.7,22.8,424.5,400.77,305.91
2018,8,18,8,0,802.0,83.0,2.7,23.8,477.0,465.21,357.81
2018,8,18,8,15,824.0,86.0,2.65,24.8,527.0,526.45,405.18
2018,8,18,8,30,846.0,89.0,2.6,25.8,577.0,588.24,450.94
2018,8,18,8,45,862.5,91.5,2.55,26.85,623.5,643.61,490.16
2018,8,18,9,0,879.0,94.0,2.5,27.9,670.0,700.27,528.62
2018,8,18,9,15,878.5,102.0,2.5,28.85,708.5,749.19,559.7
2018,8,18,9,30,878.0,110.0,2.5,29.8,747.0,795.29,587.25
2018,8,18,9,45,871.5,120.5,2.5,30.75,778.5,836.05,610.67
2018,8,18,10,0,865.0,131.0,2.5,31.7,810.0,880.61,636.16
2018,8,18,10,15,874.0,132.5,2.5,32.4,840.0,911.44,652.93
2018,8,18,10,30,883.0,134.0,2.5,33.1,870.0,946.94,672.59
2018,8,18,10,45,889.5,134.5,2.55,33.85,892.5,976.17,688.33
2018,8,18,11,0,896.0,135.0,2.6,34.6,915.0,1002.15,701.98
2018,8,18,11,15,900.0,135.5,2.65,35.2,930.0,1022.32,712.43
2018,8,18,11,30,904.0,136.0,2.7,35.8,945.0,1038.9,720.74
2018,8,18,11,45,907.5,135.5,2.8,36.4,952.5,1050.3,726.43
2018,8,18,12,0,911.0,135.0,2.9,37.0,960.0,1057.95,729.94
2018,8,18,12,15,908.0,137.5,3.05,37.25,959.0,1058.26,730.6
2018,8,18,12,30,905.0,140.0,3.2,37.5,958.0,1054.74,729.04
2018,8,18,12,45,899.0,142.0,3.35,37.7,948.0,1043.97,723.26
2018,8,18,13,0,893.0,144.0,3.5,37.9,938.0,1029.55,715.29
2018,8,18,13,15,890.0,142.5,3.65,37.85,921.0,1011.03,705.53
2018,8,18,13,30,887.0,141.0,3.8,37.8,904.0,988.97,693.51
2018,8,18,13,45,882.0,138.5,3.95,37.75,880.0,960.64,677.45
2018,8,18,14,0,877.0,136.0,4.1,37.7,856.0,929.09,659.19
2018,8,18,14,15,869.0,134.0,4.2,37.4,825.0,900.25,642.95
2018,8,18,14,30,861.0,132.0,4.3,37.1,794.0,860.08,619.07
2018,8,18,14,45,851.5,129.0,4.4,36.8,757.0,815.2,591.75
2018,8,18,15,0,842.0,126.0,4.5,36.5,720.0,768.17,562.54
2018,8,18,15,15,827.0,123.0,4.5,36.5,677.0,715.4,526.66
2018,8,18,15,30,812.0,120.0,4.5,36.5,634.0,661.48,488.75
2018,8,18,15,45,793.0,116.0,4.6,35.45,586.5,603.34,449.0
2018,8,18,16,0,774.0,112.0,4.7,34.4,539.0,545.24,407.73
2018,8,18,16,15,747.5,106.5,4.7,33.5,487.5,481.69,360.39
2018,8,18,16,30,721.0,101.0,4.7,32.6,436.0,419.55,312.33
2018,8,18,16,45,685.5,95.5,4.7,31.65,383.5,355.78,261.51
2018,8,18,17,0,650.0,90.0,4.7,30.7,331.0,295.16,211.68
2018,8,18,17,15,600.5,82.5,4.6,29.4,278.0,232.62,160.21
2018,8,18,17,30,551.0,75.0,4.5,28.1,225.0,175.67,113.56
2018,8,18,17,45,481.5,64.5,4.4,26.8,175.5,119.4,70.6
2018,8,18,18,0,412.0,54.0,4.3,25.5,126.0,71.92,39.43
2018,8,18,18,15,313.0,41.0,4.25,24.45,85.0,33.51,22.02
2018,8,18,18,30,214.0,28.0,4.2,23.4,44.0,22.08,8.25
2018,8,18,18,45,113.5,15.0,4.1,22.35,23.0,13.64,0.0
2018,8,18,19,0,13.0,2.0,4.0,21.3,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,4.0,20.75,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,20.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,22.0,4.0,2.55,14.25,4.0,0.0,0.0
2018,8,19,5,30,44.0,8.0,2.8,14.7,8.0,7.28,0.0
2018,8,19,5,45,143.5,22.0,3.05,15.2,34.5,17.42,0.0
2018,8,19,6,0,243.0,36.0,3.3,15.7,61.0,28.13,17.47
2018,8,19,6,15,331.0,49.5,3.3,16.45,104.0,51.35,29.88
2018,8,19,6,30,419.0,63.0,3.3,17.2,147.0,98.17,59.25
2018,8,19,6,45,483.0,72.5,3.3,17.9,196.5,146.91,96.31
2018,8,19,7,0,547.0,82.0,3.3,18.6,246.0,203.62,143.3
2018,8,19,7,15,593.5,89.5,3.35,19.4,298.5,261.05,192.78
2018,8,19,7,30,640.0,97.0,3.4,20.2,351.0,323.54,246.16
2018,8,19,7,45,674.5,102.5,3.4,21.0,403.0,383.91,296.96
2018,8,19,8,0,709.0,108.0,3.4,21.8,455.0,447.15,348.46
2018,8,19,8,15,735.5,113.0,3.4,22.7,505.5,508.21,396.44
2018,8,19,8,30,762.0,118.0,3.4,23.6,556.0,570.54,443.61
2018,8,19,8,45,782.5,121.0,3.45,24.5,602.5,627.12,485.08
2018,8,19,9,0,803.0,124.0,3.5,25.4,649.0,684.09,525.46
2018,8,19,9,15,819.0,127.0,3.55,26.2,691.5,737.35,562.12
2018,8,19,9,30,835.0,130.0,3.6,27.0,734.0,789.44,595.83
2018,8,19,9,45,847.5,132.5,3.65,27.75,771.0,836.72,625.32
2018,8,19,10,0,860.0,135.0,3.7,28.5,808.0,881.96,652.99
2018,8,19,10,15,870.5,136.0,3.75,29.15,838.5,921.59,676.77
2018,8,19,10,30,881.0,137.0,3.8,29.8,869.0,949.48,692.57
2018,8,19,10,45,890.0,137.0,3.85,30.45,893.0,980.5,710.39
2018,8,19,11,0,899.0,137.0,3.9,31.1,917.0,1008.37,726.03
2018,8,19,11,15,904.0,136.5,3.95,31.55,932.0,1028.55,737.27
2018,8,19,11,30,909.0,136.0,4.0,32.0,947.0,1045.14,746.3
2018,8,19,11,45,914.5,135.0,4.0,32.45,956.0,1058.04,752.74
2018,8,19,12,0,920.0,134.0,4.0,32.9,965.0,1067.18,756.89
2018,8,19,12,15,920.0,134.0,4.05,33.15,964.0,1067.95,756.85
2018,8,19,12,30,920.0,134.0,4.1,33.4,963.0,1064.85,754.54
2018,8,19,12,45,917.5,133.5,4.1,33.65,953.5,1054.89,747.72
2018,8,19,13,0,915.0,133.0,4.1,33.9,944.0,1041.14,738.67
2018,8,19,13,15,912.5,131.5,4.15,33.95,927.5,1022.65,727.64
2018,8,19,13,30,910.0,130.0,4.2,34.0,911.0,1000.52,714.35
2018,8,19,13,45,906.5,127.5,4.25,34.05,887.0,972.92,697.55
2018,8,19,14,0,903.0,125.0,4.3,34.1,863.0,941.92,678.52
2018,8,19,14,15,895.0,122.5,4.3,33.9,831.0,903.81,655.17
2018,8,19,14,30,887.0,120.0,4.3,33.7,799.0,862.93,629.8
2018,8,19,14,45,879.0,116.5,4.35,33.5,762.0,818.47,601.97
2018,8,19,15,0,871.0,113.0,4.4,33.3,725.0,776.61,575.55
2018,8,19,15,15,858.0,110.0,4.4,33.3,682.0,723.93,539.88
