Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,11,30,932.0,105.0,3.3,27.5,912.0,1048.04,757.65
2018,8,29,11,45,935.0,104.5,3.45,27.85,919.0,1058.54,764.14
2018,8,29,12,0,938.0,104.0,3.6,28.2,926.0,1065.11,768.22
2018,8,29,12,15,936.0,105.5,3.75,28.35,924.0,1064.75,768.61
2018,8,29,12,30,934.0,107.0,3.9,28.5,922.0,1060.4,766.57
2018,8,29,12,45,930.0,108.0,4.05,28.65,912.0,1049.57,760.43
2018,8,29,13,0,926.0,109.0,4.2,28.8,902.0,1034.88,751.89
2018,8,29,13,15,923.5,107.5,4.3,28.75,885.0,1015.25,740.45
2018,8,29,13,30,921.0,106.0,4.4,28.7,868.0,991.91,726.6
2018,8,29,13,45,917.5,104.0,4.5,28.7,843.5,963.52,709.22
2018,8,29,14,0,914.0,102.0,4.6,28.7,819.0,931.69,689.43
2018,8,29,14,15,906.0,100.0,4.7,28.45,787.0,892.72,665.67
2018,8,29,14,30,898.0,98.0,4.8,28.2,755.0,850.95,639.67
2018,8,29,14,45,889.0,95.5,4.9,27.95,717.5,805.29,610.52
2018,8,29,15,0,880.0,93.0,5.0,27.7,680.0,757.37,579.27
2018,8,29,15,15,866.0,90.5,5.0,27.7,636.5,703.95,542.37
2018,8,29,15,30,852.0,88.0,5.0,27.7,593.0,649.25,501.83
2018,8,29,15,45,832.5,85.0,5.05,26.7,544.5,592.32,460.44
2018,8,29,16,0,813.0,82.0,5.1,25.7,496.0,532.11,414.96
2018,8,29,16,15,786.5,78.5,5.05,25.05,445.0,468.24,364.13
2018,8,29,16,30,760.0,75.0,5.0,24.4,394.0,405.74,312.6
2018,8,29,16,45,722.0,70.5,5.0,23.7,341.0,339.77,256.93
2018,8,29,17,0,684.0,66.0,5.0,23.0,288.0,276.33,201.95
2018,8,29,17,15,627.5,60.0,4.85,22.2,235.5,211.6,146.06
2018,8,29,17,30,571.0,54.0,4.7,21.4,183.0,153.4,96.73
2018,8,29,17,45,414.5,45.0,4.5,20.6,125.5,88.25,49.54
2018,8,29,18,0,258.0,36.0,4.3,19.8,68.0,42.17,21.66
2018,8,29,18,15,164.5,23.0,4.05,19.3,40.0,18.03,5.98
2018,8,29,18,30,71.0,10.0,3.8,18.8,12.0,9.1,0.0
2018,8,29,18,45,35.5,5.0,3.55,18.3,6.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,5,15,3.0,1.0,1.05,14.9,1.0,0.0,0.0
2018,8,30,5,30,6.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,8,30,5,45,65.5,15.5,1.4,15.85,20.0,14.1,0.0
2018,8,30,6,0,125.0,29.0,1.6,16.3,38.0,22.79,8.48
2018,8,30,6,15,213.5,47.5,1.7,16.75,78.0,49.69,29.25
2018,8,30,6,30,302.0,66.0,1.8,17.2,118.0,92.85,58.76
2018,8,30,6,45,357.0,81.5,1.9,17.7,163.5,139.07,95.15
2018,8,30,7,0,412.0,97.0,2.0,18.2,209.0,192.24,139.47
2018,8,30,7,15,456.5,109.0,1.95,18.45,257.5,245.75,185.3
2018,8,30,7,30,501.0,121.0,1.9,18.7,306.0,304.29,234.88
2018,8,30,7,45,425.0,139.5,1.8,19.0,312.5,322.81,253.14
2018,8,30,8,0,349.0,158.0,1.7,19.3,319.0,325.03,256.85
2018,8,30,8,15,245.5,194.0,1.7,19.7,313.5,326.14,257.89
2018,8,30,8,30,142.0,230.0,1.7,20.1,308.0,307.96,242.52
2018,8,30,8,45,145.0,253.0,1.65,20.55,338.5,341.3,267.5
2018,8,30,9,0,148.0,276.0,1.6,21.0,369.0,374.76,291.78
2018,8,30,9,15,214.5,283.5,1.65,21.5,428.0,439.64,340.66
2018,8,30,9,30,281.0,291.0,1.7,22.0,487.0,520.87,400.1
2018,8,30,9,45,280.5,305.0,1.75,22.45,509.0,547.84,417.95
2018,8,30,10,0,280.0,319.0,1.8,22.9,531.0,573.81,435.21
2018,8,30,10,15,411.0,290.5,1.9,23.35,614.5,685.54,515.98
2018,8,30,10,30,542.0,262.0,2.0,23.8,698.0,791.25,589.83
2018,8,30,10,45,470.5,288.5,2.15,24.25,674.0,766.15,569.71
2018,8,30,11,0,399.0,315.0,2.3,24.7,650.0,735.56,546.75
2018,8,30,11,15,527.0,278.5,2.4,25.05,729.0,832.19,615.4
2018,8,30,11,30,655.0,242.0,2.5,25.4,808.0,934.64,685.04
2018,8,30,11,45,714.5,219.0,2.65,25.75,840.0,977.09,712.06
2018,8,30,12,0,774.0,196.0,2.8,26.1,872.0,1016.18,737.2
2018,8,30,12,15,831.0,165.0,2.9,26.3,889.0,1033.69,748.43
2018,8,30,12,30,888.0,134.0,3.0,26.5,906.0,1042.99,754.68
2018,8,30,12,45,892.5,130.5,3.1,26.7,899.0,1036.28,750.83
2018,8,30,13,0,897.0,127.0,3.2,26.9,892.0,1025.67,744.69
2018,8,30,13,15,893.5,125.5,3.25,26.9,874.5,1005.48,732.62
2018,8,30,13,30,890.0,124.0,3.3,26.9,857.0,981.72,718.31
2018,8,30,13,45,885.5,121.5,3.4,26.95,832.0,952.57,700.64
2018,8,30,14,0,881.0,119.0,3.5,27.0,807.0,920.15,680.69
2018,8,30,14,15,873.5,116.5,3.55,26.85,775.5,882.05,656.98
2018,8,30,14,30,866.0,114.0,3.6,26.7,744.0,841.22,631.19
2018,8,30,14,45,855.5,111.0,3.65,26.55,706.0,800.87,605.42
2018,8,30,15,0,845.0,108.0,3.7,26.4,668.0,751.87,573.21
2018,8,30,15,15,829.0,105.0,3.7,26.4,624.0,697.26,535.1
2018,8,30,15,30,813.0,102.0,3.7,26.4,580.0,641.67,494.41
2018,8,30,15,45,792.5,98.0,3.85,25.7,532.0,581.7,450.96
2018,8,30,16,0,772.0,94.0,4.0,25.0,484.0,521.85,405.86
2018,8,30,16,15,744.0,89.5,4.05,24.4,433.0,458.33,355.85
2018,8,30,16,30,716.0,85.0,4.1,23.8,382.0,396.13,305.06
2018,8,30,16,45,676.5,79.0,4.2,23.2,329.5,330.37,249.99
2018,8,30,17,0,637.0,73.0,4.3,22.6,277.0,268.4,196.62
2018,8,30,17,15,578.5,66.0,4.3,21.8,225.5,205.06,142.41
2018,8,30,17,30,520.0,59.0,4.3,21.0,174.0,148.6,94.93
2018,8,30,17,45,431.0,49.5,4.3,20.2,127.5,93.69,53.34
2018,8,30,18,0,342.0,40.0,4.3,19.4,81.0,50.28,26.11
2018,8,30,18,15,216.0,26.5,4.25,18.8,48.0,22.23,7.04
2018,8,30,18,30,90.0,13.0,4.2,18.2,15.0,11.82,0.0
2018,8,30,18,45,45.0,6.5,4.2,17.65,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,13.3,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.9,2.0,0.0,0.0
2018,8,31,5,45,112.0,14.0,1.8,14.5,21.5,12.73,0.0
2018,8,31,6,0,212.0,26.0,2.0,15.1,41.0,21.74,6.86
2018,8,31,6,15,317.0,38.0,2.0,15.7,81.5,48.11,25.19
2018,8,31,6,30,422.0,50.0,2.0,16.3,122.0,94.19,54.93
2018,8,31,6,45,491.5,58.5,2.0,16.95,170.5,144.35,94.11
2018,8,31,7,0,561.0,67.0,2.0,17.6,219.0,203.18,143.56
2018,8,31,7,15,609.5,74.0,1.9,18.25,271.0,262.53,195.12
2018,8,31,7,30,658.0,81.0,1.8,18.9,323.0,327.17,250.29
2018,8,31,7,45,693.0,85.5,1.65,19.6,374.0,388.49,301.38
2018,8,31,8,0,728.0,90.0,1.5,20.3,425.0,452.66,352.58
2018,8,31,8,15,753.5,94.0,1.4,21.1,474.5,513.52,399.11
2018,8,31,8,30,779.0,98.0,1.3,21.9,524.0,575.35,444.2
2018,8,31,8,45,798.5,101.0,1.2,22.7,569.5,632.95,484.18
2018,8,31,9,0,818.0,104.0,1.1,23.5,615.0,690.25,522.1
2018,8,31,9,15,833.0,105.5,1.15,24.25,655.5,741.98,555.41
2018,8,31,9,30,848.0,107.0,1.2,25.0,696.0,792.34,586.34
2018,8,31,9,45,860.0,108.5,1.25,25.8,732.0,832.14,609.62
2018,8,31,10,0,872.0,110.0,1.3,26.6,768.0,875.52,635.0
2018,8,31,10,15,881.0,111.0,1.4,27.35,797.0,913.3,657.17
2018,8,31,10,30,890.0,112.0,1.5,28.1,826.0,948.23,677.38
2018,8,31,10,45,896.5,113.0,1.6,28.85,848.0,977.77,694.07
2018,8,31,11,0,903.0,114.0,1.7,29.6,870.0,1003.96,708.65
2018,8,31,11,15,906.5,114.5,1.85,30.05,884.0,1023.2,720.45
2018,8,31,11,30,910.0,115.0,2.0,30.5,898.0,1038.73,730.04
2018,8,31,11,45,911.5,114.5,2.15,30.9,903.5,1047.4,735.63
2018,8,31,12,0,913.0,114.0,2.3,31.3,909.0,1052.21,738.93
2018,8,31,12,15,915.5,112.5,2.55,31.55,908.0,1053.06,741.39
2018,8,31,12,30,918.0,111.0,2.8,31.8,907.0,1049.97,741.32
2018,8,31,12,45,919.5,108.0,3.0,32.05,897.5,1040.34,736.66
2018,8,31,13,0,921.0,105.0,3.2,32.3,888.0,1026.77,729.52
2018,8,31,13,15,918.0,104.5,3.4,32.25,871.0,1007.6,719.66
2018,8,31,13,30,915.0,104.0,3.6,32.2,854.0,984.76,707.34
2018,8,31,13,45,910.0,102.5,3.8,32.2,829.5,955.45,690.54
2018,8,31,14,0,905.0,101.0,4.0,32.2,805.0,922.82,671.35
2018,8,31,14,15,898.0,99.0,4.2,31.9,773.5,884.79,649.09
2018,8,31,14,30,891.0,97.0,4.4,31.6,742.0,843.93,624.51
2018,8,31,14,45,880.5,95.0,4.55,31.3,704.0,797.71,595.6
2018,8,31,15,0,870.0,93.0,4.7,31.0,666.0,749.38,564.85
2018,8,31,15,15,855.5,90.0,4.7,31.0,622.0,695.37,528.07
2018,8,31,15,30,841.0,87.0,4.7,31.0,578.0,643.41,490.07
2018,8,31,15,45,823.0,84.0,5.05,29.8,531.0,584.59,449.27
2018,8,31,16,0,805.0,81.0,5.4,28.6,484.0,525.56,406.09
2018,8,31,16,15,780.5,76.5,5.4,27.75,433.5,461.95,356.16
2018,8,31,16,30,756.0,72.0,5.4,26.9,383.0,399.53,305.27
2018,8,31,16,45,719.5,67.5,5.4,26.05,330.5,334.32,250.56
2018,8,31,17,0,683.0,63.0,5.4,25.2,278.0,272.42,197.11
2018,8,31,17,15,627.5,57.0,5.25,24.15,226.5,207.19,141.22
2018,8,31,17,30,572.0,51.0,5.1,23.1,175.0,149.26,92.48
2018,8,31,17,45,481.5,43.0,5.0,22.05,127.5,92.43,49.84
2018,8,31,18,0,391.0,35.0,4.9,21.0,80.0,47.18,22.34
2018,8,31,18,15,248.0,23.5,4.75,20.25,47.0,19.57,3.35
2018,8,31,18,30,105.0,12.0,4.6,19.5,14.0,10.91,0.0
2018,8,31,18,45,52.5,6.0,4.5,18.7,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,17.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,1,5,15,6.0,0.5,1.75,13.7,0.5,0.0,0.0
2018,9,1,5,30,12.0,1.0,2.0,14.2,1.0,0.0,0.0
2018,9,1,5,45,112.0,13.5,2.3,14.75,20.5,12.28,0.0
2018,9,1,6,0,212.0,26.0,2.6,15.3,40.0,20.56,4.97
2018,9,1,6,15,314.0,37.5,2.6,15.9,79.5,48.08,24.97
2018,9,1,6,30,416.0,49.0,2.6,16.5,119.0,93.3,54.33
2018,9,1,6,45,480.5,59.5,2.6,17.1,167.5,144.19,94.47
2018,9,1,7,0,545.0,70.0,2.6,17.7,216.0,203.16,144.33
2018,9,1,7,15,590.5,78.0,2.5,18.65,267.0,261.71,195.2
2018,9,1,7,30,636.0,86.0,2.4,19.6,318.0,325.23,249.35
2018,9,1,7,45,667.5,93.0,2.25,20.55,369.0,386.41,300.22
2018,9,1,8,0,699.0,100.0,2.1,21.5,420.0,450.14,351.0
2018,9,1,8,15,723.0,106.0,2.1,22.45,469.0,510.99,397.91
2018,9,1,8,30,747.0,112.0,2.1,23.4,518.0,572.83,443.66
2018,9,1,8,45,765.0,117.0,2.1,24.35,564.0,630.38,484.53
2018,9,1,9,0,783.0,122.0,2.1,25.3,610.0,685.86,522.46
2018,9,1,9,15,784.0,132.5,2.25,25.9,648.0,735.0,556.09
2018,9,1,9,30,785.0,143.0,2.4,26.5,686.0,781.69,586.42
2018,9,1,9,45,778.0,156.0,2.5,27.15,717.0,825.88,614.05
2018,9,1,10,0,771.0,169.0,2.6,27.8,748.0,863.51,636.95
2018,9,1,10,15,780.5,171.0,2.75,28.3,776.0,900.86,660.26
2018,9,1,10,30,790.0,173.0,2.9,28.8,804.0,929.61,677.76
2018,9,1,10,45,797.5,174.5,3.05,29.3,826.0,958.93,695.65
2018,9,1,11,0,805.0,176.0,3.2,29.8,848.0,985.22,711.52
2018,9,1,11,15,810.0,177.0,3.35,30.2,862.5,1005.36,723.73
2018,9,1,11,30,815.0,178.0,3.5,30.6,877.0,1022.08,733.85
2018,9,1,11,45,817.0,178.5,3.65,30.95,883.0,1031.76,739.69
2018,9,1,12,0,819.0,179.0,3.8,31.3,889.0,1037.81,743.35
2018,9,1,12,15,816.5,180.0,3.95,31.45,886.5,1036.13,742.79
2018,9,1,12,30,814.0,181.0,4.1,31.6,884.0,1030.78,740.02
2018,9,1,12,45,809.0,181.0,4.25,31.75,873.0,1018.31,732.74
2018,9,1,13,0,804.0,181.0,4.4,31.9,862.0,1002.34,723.29
2018,9,1,13,15,799.5,179.0,4.5,31.8,844.0,981.46,711.13
2018,9,1,13,30,795.0,177.0,4.6,31.7,826.0,957.32,696.82
2018,9,1,13,45,788.0,174.5,4.75,31.6,801.0,927.22,678.93
2018,9,1,14,0,781.0,172.0,4.9,31.5,776.0,900.06,663.1
2018,9,1,14,15,771.5,168.0,4.95,31.15,744.0,860.32,638.56
2018,9,1,14,30,762.0,164.0,5.0,30.8,712.0,818.31,612.2
2018,9,1,14,45,749.5,159.0,5.1,30.5,674.0,770.87,581.6
2018,9,1,15,0,737.0,154.0,5.2,30.2,636.0,721.89,548.34
2018,9,1,15,15,718.0,149.0,5.2,30.2,592.5,667.15,509.01
2018,9,1,15,30,699.0,144.0,5.2,30.2,549.0,612.03,468.54
2018,9,1,15,45,678.5,136.0,5.3,29.0,502.0,552.98,426.53
2018,9,1,16,0,658.0,128.0,5.4,27.8,455.0,494.41,383.16
2018,9,1,16,15,632.5,118.5,5.35,26.95,405.5,432.76,335.0
2018,9,1,16,30,607.0,109.0,5.3,26.1,356.0,372.8,286.52
2018,9,1,16,45,568.5,99.5,5.3,25.25,305.5,310.18,234.68
2018,9,1,17,0,530.0,90.0,5.3,24.4,255.0,251.47,184.81
2018,9,1,17,15,473.0,78.5,5.15,23.4,205.0,190.79,133.69
2018,9,1,17,30,416.0,67.0,5.0,22.4,155.0,134.95,87.53
2018,9,1,17,45,335.0,53.0,4.9,21.4,111.0,83.93,49.05
2018,9,1,18,0,254.0,39.0,4.8,20.4,67.0,43.34,22.61
2018,9,1,18,15,151.0,23.5,4.7,19.75,38.0,18.55,0.02
2018,9,1,18,30,48.0,8.0,4.6,19.1,9.0,7.28,0.0
2018,9,1,18,45,24.0,4.0,4.5,18.45,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,5,45,79.0,12.5,2.2,14.0,17.5,11.37,0.0
2018,9,2,6,0,158.0,25.0,2.4,14.5,35.0,19.72,3.17
2018,9,2,6,15,266.0,39.0,2.35,15.15,75.0,46.3,24.65
2018,9,2,6,30,374.0,53.0,2.3,15.8,115.0,93.02,55.93
2018,9,2,6,45,449.5,63.0,2.2,16.5,163.5,142.81,94.82
2018,9,2,7,0,525.0,73.0,2.1,17.2,212.0,202.12,144.37
2018,9,2,7,15,577.5,80.5,2.05,17.95,264.0,261.21,195.46
2018,9,2,7,30,630.0,88.0,2.0,18.7,316.0,326.12,250.68
2018,9,2,7,45,668.0,93.5,1.9,19.45,368.0,388.31,302.46
2018,9,2,8,0,706.0,99.0,1.8,20.2,420.0,453.78,354.83
2018,9,2,8,15,733.5,103.5,1.85,21.15,470.0,515.4,402.5
2018,9,2,8,30,761.0,108.0,1.9,22.1,520.0,578.34,449.31
2018,9,2,8,45,782.5,110.5,1.9,23.0,566.0,635.06,489.78
2018,9,2,9,0,804.0,113.0,1.9,23.9,612.0,692.6,529.34
2018,9,2,9,15,805.0,122.5,2.0,24.85,650.0,741.73,561.61
2018,9,2,9,30,806.0,132.0,2.1,25.8,688.0,788.35,590.53
2018,9,2,9,45,799.0,144.5,2.15,26.75,719.0,828.72,614.36
2018,9,2,10,0,792.0,157.0,2.2,27.7,750.0,865.61,635.54
2018,9,2,10,15,802.5,159.0,2.25,28.5,779.0,904.07,657.86
2018,9,2,10,30,813.0,161.0,2.3,29.3,808.0,939.98,678.22
2018,9,2,10,45,821.5,161.5,2.35,30.05,830.0,969.69,694.56
2018,9,2,11,0,830.0,162.0,2.4,30.8,852.0,996.32,708.89
2018,9,2,11,15,835.0,162.5,2.5,31.35,866.5,1016.25,720.05
2018,9,2,11,30,840.0,163.0,2.6,31.9,881.0,1032.67,729.13
2018,9,2,11,45,843.5,162.0,2.65,32.5,887.0,1042.41,733.49
2018,9,2,12,0,847.0,161.0,2.7,33.1,893.0,1048.42,735.69
2018,9,2,12,15,840.0,164.5,2.85,33.35,889.0,1044.75,734.03
2018,9,2,12,30,833.0,168.0,3.0,33.6,885.0,1037.32,730.16
2018,9,2,12,45,821.0,173.0,3.1,33.85,872.5,1022.78,721.49
2018,9,2,13,0,809.0,178.0,3.2,34.1,860.0,1004.77,710.74
2018,9,2,13,15,806.0,174.5,3.35,34.1,842.0,983.66,699.12
2018,9,2,13,30,803.0,171.0,3.5,34.1,824.0,959.2,685.3
2018,9,2,13,45,798.0,167.0,3.65,34.1,799.0,929.17,667.75
2018,9,2,14,0,793.0,163.0,3.8,34.1,774.0,896.16,648.09
2018,9,2,14,15,784.5,159.0,3.9,33.8,742.0,857.32,624.87
2018,9,2,14,30,776.0,155.0,4.0,33.5,710.0,820.34,602.61
2018,9,2,14,45,764.5,150.0,4.1,33.2,672.5,773.09,572.98
2018,9,2,15,0,753.0,145.0,4.2,32.9,635.0,724.2,540.74
2018,9,2,15,15,733.5,140.5,4.2,32.9,591.0,668.9,501.91
2018,9,2,15,30,714.0,136.0,4.2,32.9,547.0,613.24,461.93
2018,9,2,15,45,693.5,129.0,4.45,31.7,500.0,554.42,421.17
2018,9,2,16,0,673.0,122.0,4.7,30.5,453.0,496.03,379.03
2018,9,2,16,15,646.0,113.5,4.75,29.5,403.5,433.79,331.53
2018,9,2,16,30,619.0,105.0,4.8,28.5,354.0,373.39,283.62
2018,9,2,16,45,578.0,96.5,4.9,27.5,303.0,310.13,232.06
2018,9,2,17,0,537.0,88.0,5.0,26.5,252.0,251.05,182.54
2018,9,2,17,15,476.0,77.0,4.9,25.35,202.0,189.51,131.33
2018,9,2,17,30,415.0,66.0,4.8,24.2,152.0,133.35,85.51
2018,9,2,17,45,327.0,52.5,4.75,23.0,108.0,82.2,47.61
2018,9,2,18,0,239.0,39.0,4.7,21.8,64.0,42.37,21.94
2018,9,2,18,15,139.0,23.5,4.55,21.05,36.0,18.59,0.0
2018,9,2,18,30,39.0,8.0,4.4,20.3,8.0,7.28,0.0
2018,9,2,18,45,19.5,4.0,4.3,19.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,17.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.5,2.35,14.05,15.5,10.46,0.0
2018,9,3,6,0,131.0,23.0,2.6,14.5,31.0,18.11,0.87
2018,9,3,6,15,229.5,39.0,2.7,15.1,69.5,45.03,24.38
2018,9,3,6,30,328.0,55.0,2.8,15.7,108.0,88.49,54.08
2018,9,3,6,45,399.5,67.0,2.85,16.25,155.0,136.3,91.71
2018,9,3,7,0,471.0,79.0,2.9,16.8,202.0,193.09,139.4
2018,9,3,7,15,522.5,88.0,2.9,17.45,252.5,252.59,190.91
2018,9,3,7,30,574.0,97.0,2.9,18.1,303.0,315.4,244.72
2018,9,3,7,45,610.5,104.0,2.85,18.8,353.5,375.29,295.2
2018,9,3,8,0,647.0,111.0,2.8,19.5,404.0,438.4,346.58
2018,9,3,8,15,675.0,117.0,2.8,20.25,453.0,498.73,394.14
2018,9,3,8,30,703.0,123.0,2.8,21.0,502.0,560.57,441.16
2018,9,3,8,45,723.5,128.0,2.8,21.75,547.0,617.66,483.02
2018,9,3,9,0,744.0,133.0,2.8,22.5,592.0,674.75,523.52
2018,9,3,9,15,752.5,140.5,2.9,23.25,631.5,725.24,558.34
2018,9,3,9,30,761.0,148.0,3.0,24.0,671.0,774.07,590.68
2018,9,3,9,45,762.0,157.5,3.05,24.75,703.5,816.93,617.46
2018,9,3,10,0,763.0,167.0,3.1,25.5,736.0,857.13,642.05
2018,9,3,10,15,773.0,169.5,3.15,26.15,764.5,895.14,665.11
2018,9,3,10,30,783.0,172.0,3.2,26.8,793.0,924.53,682.19
2018,9,3,10,45,790.5,173.0,3.3,27.4,814.0,953.1,699.16
2018,9,3,11,0,798.0,174.0,3.4,28.0,835.0,978.64,714.09
2018,9,3,11,15,803.0,175.0,3.5,28.4,849.5,998.54,725.92
2018,9,3,11,30,808.0,176.0,3.6,28.8,864.0,1015.05,735.64
2018,9,3,11,45,810.5,176.0,3.65,29.25,870.0,1024.53,740.4
2018,9,3,12,0,813.0,176.0,3.7,29.7,876.0,1030.39,743.0
2018,9,3,12,15,817.0,172.5,3.8,29.9,874.5,1030.52,743.15
2018,9,3,12,30,821.0,169.0,3.9,30.1,873.0,1026.94,741.05
2018,9,3,12,45,824.0,165.5,4.0,30.25,864.5,1018.63,736.18
2018,9,3,13,0,827.0,162.0,4.1,30.4,856.0,1006.6,729.02
2018,9,3,13,15,822.5,159.5,4.2,30.3,837.5,984.66,716.19
2018,9,3,13,30,818.0,157.0,4.3,30.2,819.0,959.38,701.18
2018,9,3,13,45,804.0,158.0,4.45,30.1,791.5,925.75,680.79
2018,9,3,14,0,790.0,159.0,4.6,30.0,764.0,889.55,658.48
2018,9,3,14,15,757.0,163.5,4.7,29.6,723.5,843.29,629.8
2018,9,3,14,30,724.0,168.0,4.8,29.2,683.0,791.28,596.7
2018,9,3,14,45,739.0,154.5,4.9,28.8,655.5,757.79,575.93
2018,9,3,15,0,754.0,141.0,5.0,28.4,628.0,720.54,551.43
2018,9,3,15,15,719.5,140.5,5.0,28.4,579.5,658.95,506.59
2018,9,3,15,30,685.0,140.0,5.0,28.4,531.0,598.35,461.61
2018,9,3,15,45,666.5,131.0,5.1,27.0,484.5,540.11,420.17
2018,9,3,16,0,648.0,122.0,5.2,25.6,438.0,482.19,377.13
2018,9,3,16,15,618.5,114.5,5.2,24.7,389.5,421.12,328.99
2018,9,3,16,30,589.0,107.0,5.2,23.8,341.0,362.22,280.92
2018,9,3,16,45,506.0,100.0,5.15,22.9,280.5,283.89,216.85
2018,9,3,17,0,423.0,93.0,5.1,22.0,220.0,218.81,162.85
2018,9,3,17,15,319.0,82.5,4.95,21.15,167.5,155.43,111.33
2018,9,3,17,30,215.0,72.0,4.8,20.3,115.0,103.09,70.47
2018,9,3,17,45,168.0,53.0,4.65,19.45,80.5,65.12,40.84
2018,9,3,18,0,121.0,34.0,4.5,18.6,46.0,33.59,17.81
2018,9,3,18,15,76.0,20.5,4.3,18.2,26.5,16.66,0.0
2018,9,3,18,30,31.0,7.0,4.1,17.8,7.0,6.37,0.0
2018,9,3,18,45,15.5,3.5,3.9,17.35,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,4,5,45,76.0,11.5,2.85,14.5,16.0,10.46,0.0
2018,9,4,6,0,152.0,23.0,3.1,15.0,32.0,18.17,0.0
2018,9,4,6,15,259.0,37.5,3.15,15.65,71.0,45.67,23.76
2018,9,4,6,30,366.0,52.0,3.2,16.3,110.0,90.79,54.14
2018,9,4,6,45,439.5,62.0,3.3,16.9,157.5,141.68,94.27
2018,9,4,7,0,513.0,72.0,3.4,17.5,205.0,200.11,143.5
2018,9,4,7,15,563.5,80.0,3.35,18.2,256.0,258.48,194.43
2018,9,4,7,30,614.0,88.0,3.3,18.9,307.0,322.47,249.46
2018,9,4,7,45,650.5,94.0,3.2,19.6,358.0,383.69,301.2
2018,9,4,8,0,687.0,100.0,3.1,20.3,409.0,448.04,353.66
2018,9,4,8,15,714.5,105.0,3.05,21.1,458.5,509.22,401.77
2018,9,4,8,30,742.0,110.0,3.0,21.9,508.0,571.75,449.09
2018,9,4,8,45,762.0,114.0,2.95,22.7,553.5,629.32,491.01
2018,9,4,9,0,782.0,118.0,2.9,23.5,599.0,685.01,530.12
2018,9,4,9,15,803.0,118.5,2.85,24.3,641.0,738.72,566.05
2018,9,4,9,30,824.0,119.0,2.8,25.1,683.0,791.6,599.27
2018,9,4,9,45,842.0,118.0,2.75,25.9,719.5,839.22,628.09
2018,9,4,10,0,860.0,117.0,2.7,26.7,756.0,877.44,650.01
2018,9,4,10,15,869.0,118.5,2.7,27.45,785.0,915.24,671.84
2018,9,4,10,30,878.0,120.0,2.7,28.2,814.0,950.21,691.51
2018,9,4,10,45,884.5,121.0,2.75,28.95,836.0,979.27,707.58
2018,9,4,11,0,891.0,122.0,2.8,29.7,858.0,1005.01,721.47
2018,9,4,11,15,894.5,123.0,2.85,30.3,872.0,1024.33,731.69
2018,9,4,11,30,898.0,124.0,2.9,30.9,886.0,1039.97,739.68
2018,9,4,11,45,900.0,123.5,3.0,31.45,891.5,1048.76,744.06
2018,9,4,12,0,902.0,123.0,3.1,32.0,897.0,1053.71,746.18
2018,9,4,12,15,901.5,123.0,3.2,32.4,894.5,1052.77,745.2
2018,9,4,12,30,901.0,123.0,3.3,32.8,892.0,1047.96,741.94
2018,9,4,12,45,899.0,122.5,3.4,33.15,882.0,1037.26,735.25
2018,9,4,13,0,897.0,122.0,3.5,33.5,872.0,1022.77,726.29
2018,9,4,13,15,892.5,121.0,3.6,33.65,853.5,1001.63,713.76
2018,9,4,13,30,888.0,120.0,3.7,33.8,835.0,976.97,699.01
2018,9,4,13,45,881.5,118.5,3.8,33.9,809.5,946.55,680.64
2018,9,4,14,0,875.0,117.0,3.9,34.0,784.0,912.99,660.14
2018,9,4,14,15,865.0,114.5,4.0,33.8,750.5,872.43,635.62
2018,9,4,14,30,855.0,112.0,4.1,33.6,717.0,836.03,613.6
2018,9,4,14,45,842.5,109.5,4.2,33.35,678.5,788.01,583.45
2018,9,4,15,0,830.0,107.0,4.3,33.1,640.0,738.17,551.57
2018,9,4,15,15,813.0,104.0,4.3,33.1,596.0,683.15,513.55
2018,9,4,15,30,796.0,101.0,4.3,33.1,552.0,627.3,473.28
2018,9,4,15,45,773.0,97.0,4.45,31.9,503.5,566.37,430.6
2018,9,4,16,0,750.0,93.0,4.6,30.7,455.0,505.92,386.44
2018,9,4,16,15,718.5,88.0,4.6,29.65,404.0,441.32,336.82
2018,9,4,16,30,687.0,83.0,4.6,28.6,353.0,378.56,286.69
2018,9,4,16,45,642.5,77.5,4.6,27.55,301.0,313.2,232.98
2018,9,4,17,0,598.0,72.0,4.6,26.5,249.0,252.3,181.52
2018,9,4,17,15,533.0,64.0,4.45,25.25,198.5,189.1,128.65
2018,9,4,17,30,468.0,56.0,4.3,24.0,148.0,133.74,83.38
2018,9,4,17,45,370.0,45.0,4.2,22.7,104.0,80.44,44.41
2018,9,4,18,0,272.0,34.0,4.1,21.4,60.0,39.92,18.99
2018,9,4,18,15,154.0,20.0,4.05,20.65,33.0,15.88,0.0
2018,9,4,18,30,36.0,6.0,4.0,19.9,6.0,5.46,0.0
2018,9,4,18,45,18.0,3.0,3.9,19.15,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,18.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,5,45,71.5,11.5,2.75,14.1,15.5,10.46,0.0
2018,9,5,6,0,143.0,23.0,3.0,14.5,31.0,18.19,0.0
2018,9,5,6,15,251.0,37.0,3.1,15.1,69.0,45.34,23.49
2018,9,5,6,30,359.0,51.0,3.2,15.7,107.0,89.76,53.62
2018,9,5,6,45,433.0,61.5,3.3,16.3,154.5,140.83,94.07
2018,9,5,7,0,507.0,72.0,3.4,16.9,202.0,199.56,143.66
2018,9,5,7,15,558.0,79.5,3.35,17.6,252.5,257.32,194.2
2018,9,5,7,30,609.0,87.0,3.3,18.3,303.0,320.74,248.9
2018,9,5,7,45,645.5,92.5,3.3,19.0,353.0,381.2,300.28
2018,9,5,8,0,682.0,98.0,3.3,19.7,403.0,444.79,352.51
2018,9,5,8,15,709.0,103.0,3.3,20.45,452.0,505.42,400.64
2018,9,5,8,30,736.0,108.0,3.3,21.2,501.0,567.35,448.05
2018,9,5,8,45,757.0,112.0,3.35,21.95,546.5,623.88,490.0
2018,9,5,9,0,778.0,116.0,3.4,22.7,592.0,681.44,531.36
2018,9,5,9,15,792.0,119.5,3.45,23.4,632.0,732.84,566.67
2018,9,5,9,30,806.0,123.0,3.5,24.1,672.0,782.88,599.24
2018,9,5,9,45,815.5,126.0,3.55,24.85,706.0,827.02,627.01
2018,9,5,10,0,825.0,129.0,3.6,25.6,740.0,868.92,652.84
2018,9,5,10,15,833.5,131.5,3.7,26.15,768.5,906.9,676.49
2018,9,5,10,30,842.0,134.0,3.8,26.7,797.0,942.12,698.11
2018,9,5,10,45,848.0,135.0,3.9,27.3,818.0,970.37,714.83
2018,9,5,11,0,854.0,136.0,4.0,27.9,839.0,995.35,729.38
2018,9,5,11,15,858.0,136.5,4.15,28.15,852.5,1003.19,734.01
2018,9,5,11,30,862.0,137.0,4.3,28.4,866.0,1018.3,743.64
2018,9,5,11,45,864.0,137.5,4.4,28.7,872.0,1027.78,749.19
2018,9,5,12,0,866.0,138.0,4.5,29.0,878.0,1033.55,752.46
2018,9,5,12,15,868.5,136.5,4.65,29.05,876.5,1034.04,753.44
2018,9,5,12,30,871.0,135.0,4.8,29.1,875.0,1030.76,752.61
2018,9,5,12,45,872.0,132.0,4.95,29.1,865.5,1020.65,747.52
2018,9,5,13,0,873.0,129.0,5.1,29.1,856.0,1006.79,740.01
2018,9,5,13,15,868.0,128.0,5.2,28.9,837.5,985.48,727.77
2018,9,5,13,30,863.0,127.0,5.3,28.7,819.0,960.77,713.23
2018,9,5,13,45,855.5,126.0,5.4,28.5,793.5,939.6,701.04
2018,9,5,14,0,848.0,125.0,5.5,28.3,768.0,905.7,680.0
2018,9,5,14,15,838.5,122.5,5.55,27.8,735.5,865.63,655.04
2018,9,5,14,30,829.0,120.0,5.6,27.3,703.0,823.09,628.01
2018,9,5,14,45,816.0,117.0,5.65,26.8,664.5,775.05,596.62
2018,9,5,15,0,803.0,114.0,5.7,26.3,626.0,725.31,563.47
2018,9,5,15,15,785.0,110.5,5.7,26.3,582.0,670.19,523.03
2018,9,5,15,30,767.0,107.0,5.7,26.3,538.0,614.42,480.87
2018,9,5,15,45,744.0,102.5,5.65,24.8,490.5,555.22,437.52
2018,9,5,16,0,721.0,98.0,5.6,23.3,443.0,495.46,392.0
2018,9,5,16,15,689.5,93.0,5.5,22.45,393.0,432.06,340.84
2018,9,5,16,30,658.0,88.0,5.4,21.6,343.0,370.89,289.78
2018,9,5,16,45,614.0,81.0,5.3,20.75,291.5,305.88,234.37
2018,9,5,17,0,570.0,74.0,5.2,19.9,240.0,245.37,181.57
2018,9,5,17,15,504.5,65.5,5.05,19.1,190.5,183.36,128.13
2018,9,5,17,30,439.0,57.0,4.9,18.3,141.0,129.3,82.81
2018,9,5,17,45,341.5,45.0,4.75,17.55,98.0,77.13,43.79
2018,9,5,18,0,244.0,33.0,4.6,16.8,55.0,36.31,16.85
2018,9,5,18,15,136.5,19.0,4.4,16.45,30.0,17.28,0.0
2018,9,5,18,30,29.0,5.0,4.2,16.1,5.0,4.55,0.0
2018,9,5,18,45,14.5,2.5,4.05,15.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,100.0,11.0,2.55,12.7,16.5,10.01,0.0
2018,9,6,6,0,200.0,22.0,2.8,13.1,33.0,18.6,0.0
2018,9,6,6,15,326.5,32.5,2.85,13.7,73.0,46.99,22.51
2018,9,6,6,30,453.0,43.0,2.9,14.3,113.0,95.66,54.68
2018,9,6,6,45,530.5,50.5,2.95,14.9,162.5,148.91,97.15
2018,9,6,7,0,608.0,58.0,3.0,15.5,212.0,211.79,151.01
2018,9,6,7,15,657.5,63.0,2.95,16.15,264.5,272.77,205.32
2018,9,6,7,30,707.0,68.0,2.9,16.8,317.0,339.48,263.67
2018,9,6,7,45,741.5,72.5,2.85,17.5,369.5,403.51,318.51
2018,9,6,8,0,776.0,77.0,2.8,18.2,422.0,470.24,373.48
2018,9,6,8,15,800.5,80.0,2.85,19.0,471.5,532.22,422.86
2018,9,6,8,30,825.0,83.0,2.9,19.8,521.0,594.97,470.97
2018,9,6,8,45,844.0,85.0,2.9,20.65,567.0,653.47,513.92
2018,9,6,9,0,863.0,87.0,2.9,21.5,613.0,707.28,551.69
2018,9,6,9,15,870.5,92.0,3.0,22.25,653.0,758.4,585.39
2018,9,6,9,30,878.0,97.0,3.1,23.0,693.0,807.37,616.99
2018,9,6,9,45,834.5,121.0,3.2,23.75,710.5,838.73,635.92
2018,9,6,10,0,791.0,145.0,3.3,24.5,728.0,857.42,646.12
2018,9,6,10,15,773.5,159.0,3.4,25.1,747.0,882.79,661.36
2018,9,6,10,30,756.0,173.0,3.5,25.7,766.0,910.3,677.95
2018,9,6,10,45,834.5,142.5,3.6,26.3,813.0,966.64,713.69
2018,9,6,11,0,913.0,112.0,3.7,26.9,860.0,1017.82,745.31
2018,9,6,11,15,916.5,112.0,3.75,27.35,873.5,1036.3,755.44
2018,9,6,11,30,920.0,112.0,3.8,27.8,887.0,1051.0,763.44
2018,9,6,11,45,922.0,112.0,3.85,28.2,892.5,1060.32,768.23
2018,9,6,12,0,924.0,112.0,3.9,28.6,898.0,1065.71,770.64
2018,9,6,12,15,926.0,110.5,3.9,28.85,896.5,1065.51,769.72
2018,9,6,12,30,928.0,109.0,3.9,29.1,895.0,1061.3,766.4
2018,9,6,12,45,929.0,107.0,3.85,29.3,885.5,1051.54,759.49
2018,9,6,13,0,930.0,105.0,3.8,29.5,876.0,1037.8,750.19
2018,9,6,13,15,927.0,103.5,3.85,29.55,857.5,1016.79,737.46
2018,9,6,13,30,924.0,102.0,3.9,29.6,839.0,992.06,722.37
2018,9,6,13,45,918.5,100.5,3.9,29.6,813.5,961.44,703.26
2018,9,6,14,0,913.0,99.0,3.9,29.6,788.0,927.5,681.93
2018,9,6,14,15,905.0,97.0,3.95,29.45,755.0,887.73,657.24
2018,9,6,14,30,897.0,95.0,4.0,29.3,722.0,845.19,630.42
2018,9,6,14,45,886.0,92.5,4.0,29.1,683.0,797.22,599.43
2018,9,6,15,0,875.0,90.0,4.0,28.9,644.0,747.2,566.6
2018,9,6,15,15,859.0,87.5,4.0,28.9,599.5,691.95,528.76
2018,9,6,15,30,843.0,85.0,4.0,28.9,555.0,639.05,489.88
2018,9,6,15,45,822.5,81.5,4.0,28.15,506.5,577.69,445.1
2018,9,6,16,0,802.0,78.0,4.0,27.4,458.0,516.45,398.71
2018,9,6,16,15,774.5,74.0,3.95,26.75,407.0,451.8,347.7
2018,9,6,16,30,747.0,70.0,3.9,26.1,356.0,388.75,296.04
2018,9,6,16,45,706.0,64.5,3.9,25.5,303.0,321.34,239.45
2018,9,6,17,0,665.0,59.0,3.9,24.9,250.0,257.91,184.72
2018,9,6,17,15,602.0,53.0,3.8,23.85,199.0,192.57,129.18
2018,9,6,17,30,539.0,47.0,3.7,22.8,148.0,135.33,81.75
2018,9,6,17,45,436.5,38.0,3.6,21.75,103.0,79.23,40.87
2018,9,6,18,0,334.0,29.0,3.5,20.7,58.0,36.35,14.42
2018,9,6,18,15,190.5,17.5,3.55,20.0,31.5,15.92,0.0
2018,9,6,18,30,47.0,6.0,3.6,19.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,3.6,18.65,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,17.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,112.0,10.5,1.95,13.3,16.0,9.55,0.0
2018,9,7,6,0,224.0,21.0,2.1,13.8,32.0,17.76,0.0
2018,9,7,6,15,352.5,30.5,2.15,14.45,72.5,47.11,21.44
2018,9,7,6,30,481.0,40.0,2.2,15.1,113.0,96.92,54.22
2018,9,7,6,45,556.0,47.0,2.25,15.75,163.0,151.09,97.48
2018,9,7,7,0,631.0,54.0,2.3,16.4,213.0,214.54,151.81
2018,9,7,7,15,680.0,59.5,2.2,17.35,266.0,277.9,207.6
2018,9,7,7,30,729.0,65.0,2.1,18.3,319.0,345.77,266.04
2018,9,7,7,45,763.5,69.0,2.0,19.3,372.0,410.62,320.34
2018,9,7,8,0,798.0,73.0,1.9,20.3,425.0,478.11,374.32
2018,9,7,8,15,822.0,75.5,1.9,21.3,475.0,540.48,422.46
2018,9,7,8,30,846.0,78.0,1.9,22.3,525.0,603.52,469.0
2018,9,7,8,45,863.5,81.0,1.9,23.25,571.5,659.66,508.82
2018,9,7,9,0,881.0,84.0,1.9,24.2,618.0,717.97,547.95
2018,9,7,9,15,892.5,86.5,1.95,25.2,659.0,770.21,580.42
2018,9,7,9,30,904.0,89.0,2.0,26.2,700.0,820.58,610.93
2018,9,7,9,45,912.0,91.5,2.05,27.2,735.0,865.89,637.45
2018,9,7,10,0,920.0,94.0,2.1,28.2,770.0,908.53,661.76
2018,9,7,10,15,928.5,95.5,2.2,29.0,799.5,947.65,684.47
2018,9,7,10,30,937.0,97.0,2.3,29.8,829.0,983.7,704.99
2018,9,7,10,45,943.0,97.0,2.4,30.6,850.5,1012.44,720.76
2018,9,7,11,0,949.0,97.0,2.5,31.4,872.0,1037.62,734.28
2018,9,7,11,15,952.0,98.0,2.6,31.95,886.0,1057.18,745.06
2018,9,7,11,30,955.0,99.0,2.7,32.5,900.0,1072.81,753.51
2018,9,7,11,45,956.5,99.0,2.85,33.05,905.5,1081.82,758.46
2018,9,7,12,0,958.0,99.0,3.0,33.6,911.0,1086.72,761.02
2018,9,7,12,15,958.5,99.0,3.1,33.9,909.0,1086.49,760.84
2018,9,7,12,30,959.0,99.0,3.2,34.2,907.0,1082.13,758.26
2018,9,7,12,45,957.0,98.5,3.35,34.5,896.5,1070.6,751.78
2018,9,7,13,0,955.0,98.0,3.5,34.8,886.0,1055.04,742.88
2018,9,7,13,15,951.5,96.5,3.6,34.8,867.0,1032.99,730.47
2018,9,7,13,30,948.0,95.0,3.7,34.8,848.0,1007.14,715.66
2018,9,7,13,45,942.0,94.5,3.85,34.8,822.0,976.43,697.99
2018,9,7,14,0,936.0,94.0,4.0,34.8,796.0,942.33,677.96
2018,9,7,14,15,927.5,92.0,4.1,34.5,762.5,901.26,653.68
2018,9,7,14,30,919.0,90.0,4.2,34.2,729.0,857.39,627.2
2018,9,7,14,45,908.0,88.0,4.25,33.9,689.5,808.98,597.02
2018,9,7,15,0,897.0,86.0,4.3,33.6,650.0,758.46,564.9
2018,9,7,15,15,881.5,83.0,4.3,33.6,604.5,701.91,527.03
2018,9,7,15,30,866.0,80.0,4.3,33.6,559.0,644.23,485.5
2018,9,7,15,45,845.0,77.5,4.4,32.55,510.0,585.73,444.15
2018,9,7,16,0,824.0,75.0,4.5,31.5,461.0,524.05,398.68
2018,9,7,16,15,795.5,70.5,4.5,30.6,408.5,457.14,347.0
2018,9,7,16,30,767.0,66.0,4.5,29.7,356.0,391.92,294.56
2018,9,7,16,45,725.5,61.5,4.45,28.8,303.0,324.19,238.41
2018,9,7,17,0,684.0,57.0,4.4,27.9,250.0,260.44,184.0
2018,9,7,17,15,620.5,51.0,4.25,26.7,198.0,193.89,127.98
2018,9,7,17,30,557.0,45.0,4.1,25.5,146.0,135.48,80.1
2018,9,7,17,45,452.0,36.0,3.95,24.25,100.5,78.15,38.92
2018,9,7,18,0,347.0,27.0,3.8,23.0,55.0,34.22,11.87
2018,9,7,18,15,188.0,15.5,3.8,22.2,29.0,14.1,0.0
2018,9,7,18,30,29.0,4.0,3.8,21.4,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,3.8,20.6,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,19.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,5,45,110.5,9.5,2.7,14.25,15.0,8.64,0.0
2018,9,8,6,0,221.0,19.0,3.0,14.7,30.0,15.91,0.0
2018,9,8,6,15,360.5,28.5,3.05,15.35,71.0,46.32,20.1
2018,9,8,6,30,500.0,38.0,3.1,16.0,112.0,98.1,54.09
2018,9,8,6,45,572.5,44.5,3.15,16.65,161.5,152.62,97.83
2018,9,8,7,0,645.0,51.0,3.2,17.3,211.0,216.75,153.01
2018,9,8,7,15,691.0,56.0,3.15,18.25,263.5,278.88,208.2
2018,9,8,7,30,737.0,61.0,3.1,19.2,316.0,345.81,266.39
2018,9,8,7,45,768.0,65.0,3.0,20.2,368.0,409.6,320.42
2018,9,8,8,0,799.0,69.0,2.9,21.2,420.0,475.6,373.95
2018,9,8,8,15,820.5,72.5,2.9,22.15,469.0,537.7,422.57
2018,9,8,8,30,842.0,76.0,2.9,23.1,518.0,597.34,467.42
2018,9,8,8,45,858.0,79.0,2.9,24.1,564.0,655.15,509.01
2018,9,8,9,0,874.0,82.0,2.9,25.1,610.0,712.12,547.71
2018,9,8,9,15,884.0,85.5,2.95,25.9,650.5,763.98,580.98
2018,9,8,9,30,894.0,89.0,3.0,26.7,691.0,813.85,612.24
2018,9,8,9,45,899.0,94.0,3.0,27.55,725.5,858.95,639.24
2018,9,8,10,0,904.0,99.0,3.0,28.4,760.0,901.18,663.86
2018,9,8,10,15,910.5,100.5,3.05,29.2,788.0,937.94,684.97
2018,9,8,10,30,917.0,102.0,3.1,30.0,816.0,971.56,703.83
2018,9,8,10,45,922.0,103.5,3.15,30.8,837.5,1000.44,719.48
2018,9,8,11,0,927.0,105.0,3.2,31.6,859.0,1025.77,732.8
2018,9,8,11,15,930.5,106.0,3.25,32.15,873.0,1045.4,743.25
2018,9,8,11,30,934.0,107.0,3.3,32.7,887.0,1061.19,751.36
