Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,28,6,15,13.5,2.5,2.6,13.35,2.5,0.0,0.0
2018,10,28,6,30,27.0,5.0,2.8,13.8,5.0,8.94,0.0
2018,10,28,6,45,81.5,19.0,3.05,14.25,25.0,41.2,0.0
2018,10,28,7,0,136.0,33.0,3.3,14.7,45.0,82.58,53.11
2018,10,28,7,15,332.0,38.5,3.4,15.4,93.0,171.96,129.16
2018,10,28,7,30,528.0,44.0,3.5,16.1,141.0,277.74,218.26
2018,10,28,7,45,458.5,64.5,3.6,16.8,165.5,300.32,242.02
2018,10,28,8,0,389.0,85.0,3.7,17.5,190.0,310.74,253.52
2018,10,28,8,15,580.5,71.5,3.8,18.2,260.0,430.79,352.67
2018,10,28,8,30,772.0,58.0,3.9,18.9,330.0,561.32,457.24
2018,10,28,8,45,797.5,61.0,3.95,19.55,371.5,619.75,502.17
2018,10,28,9,0,823.0,64.0,4.0,20.2,413.0,678.22,544.5
2018,10,28,9,15,838.0,67.0,4.0,20.75,449.5,722.12,574.56
2018,10,28,9,30,853.0,70.0,4.0,21.3,486.0,770.24,607.19
2018,10,28,9,45,861.5,73.0,3.95,21.8,515.5,811.15,633.89
2018,10,28,10,0,870.0,76.0,3.9,22.3,545.0,849.53,658.42
2018,10,28,10,15,879.0,77.5,3.95,22.7,569.5,883.75,680.47
2018,10,28,10,30,888.0,79.0,4.0,23.1,594.0,915.04,700.36
2018,10,28,10,45,893.0,79.5,4.0,23.5,610.0,938.26,714.33
2018,10,28,11,0,898.0,80.0,4.0,23.9,626.0,958.05,726.0
2018,10,28,11,15,901.0,80.0,4.05,24.15,635.0,971.74,734.32
2018,10,28,11,30,904.0,80.0,4.1,24.4,644.0,981.74,740.29
2018,10,28,11,45,903.5,80.5,4.2,24.6,645.0,985.2,742.43
2018,10,28,12,0,903.0,81.0,4.3,24.8,646.0,984.85,742.18
2018,10,28,12,15,896.0,82.5,4.35,24.85,638.5,975.66,736.25
2018,10,28,12,30,889.0,84.0,4.4,24.9,631.0,962.81,728.01
2018,10,28,12,45,878.0,85.5,4.5,24.95,615.5,942.62,715.12
2018,10,28,13,0,867.0,87.0,4.6,25.0,600.0,919.16,700.27
2018,10,28,13,15,857.5,85.5,4.6,24.9,577.5,890.31,681.41
2018,10,28,13,30,848.0,84.0,4.6,24.8,555.0,866.88,666.37
2018,10,28,13,45,786.0,95.5,4.65,24.7,514.5,802.84,622.59
2018,10,28,14,0,724.0,107.0,4.7,24.6,474.0,743.34,581.53
2018,10,28,14,15,657.5,112.0,4.7,24.3,428.0,669.77,529.43
2018,10,28,14,30,591.0,117.0,4.7,24.0,382.0,598.31,476.68
2018,10,28,14,45,458.0,126.0,4.75,23.7,320.0,482.24,387.18
2018,10,28,15,0,325.0,135.0,4.8,23.4,258.0,370.77,298.96
2018,10,28,15,15,353.5,116.0,4.8,23.4,235.0,361.95,291.87
2018,10,28,15,30,382.0,97.0,4.8,23.4,212.0,336.92,270.95
2018,10,28,15,45,325.5,86.0,4.65,22.3,172.5,274.7,219.81
2018,10,28,16,0,269.0,75.0,4.5,21.2,133.0,218.17,172.26
2018,10,28,16,15,206.0,59.0,4.4,20.6,97.0,151.94,116.17
2018,10,28,16,30,143.0,43.0,4.3,20.0,61.0,101.53,72.87
2018,10,28,16,45,86.5,27.5,4.15,19.45,37.0,59.41,31.05
2018,10,28,17,0,30.0,12.0,4.0,18.9,13.0,17.08,0.0
2018,10,28,17,15,15.0,6.0,3.85,18.4,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.0,1.85,10.85,2.0,0.0,0.0
2018,10,29,6,30,27.0,4.0,2.0,11.4,4.0,3.64,0.0
2018,10,29,6,45,44.0,18.0,2.1,11.9,20.5,26.07,0.0
2018,10,29,7,0,61.0,32.0,2.2,12.4,37.0,55.6,34.21
2018,10,29,7,15,112.5,48.5,2.4,12.95,65.5,99.88,75.12
2018,10,29,7,30,164.0,65.0,2.6,13.5,94.0,145.29,114.99
2018,10,29,7,45,222.5,79.0,2.8,14.05,131.0,196.75,159.91
2018,10,29,8,0,281.0,93.0,3.0,14.6,168.0,254.65,209.82
2018,10,29,8,15,324.0,105.5,3.05,14.9,207.0,318.95,264.02
2018,10,29,8,30,367.0,118.0,3.1,15.2,246.0,377.2,312.24
2018,10,29,8,45,264.5,145.5,3.15,15.5,243.5,346.78,286.38
2018,10,29,9,0,162.0,173.0,3.2,15.8,241.0,305.7,251.09
2018,10,29,9,15,236.0,183.0,3.45,16.1,292.0,392.39,321.83
2018,10,29,9,30,310.0,193.0,3.7,16.4,343.0,471.86,385.27
2018,10,29,9,45,308.5,207.5,3.95,16.7,364.5,498.82,405.28
2018,10,29,10,0,307.0,222.0,4.2,17.0,386.0,524.67,424.44
2018,10,29,10,15,272.0,238.5,4.3,17.25,388.5,522.05,420.61
2018,10,29,10,30,237.0,255.0,4.4,17.5,391.0,499.47,401.79
2018,10,29,10,45,300.0,250.5,4.5,17.75,428.0,574.86,460.66
2018,10,29,11,0,363.0,246.0,4.6,18.0,465.0,634.15,506.43
2018,10,29,11,15,447.0,224.5,4.6,18.15,498.5,712.46,566.15
2018,10,29,11,30,531.0,203.0,4.6,18.3,532.0,772.94,612.09
2018,10,29,11,45,619.5,173.5,4.6,18.5,558.0,834.58,657.29
2018,10,29,12,0,708.0,144.0,4.6,18.7,584.0,886.48,693.84
2018,10,29,12,15,766.5,126.0,4.6,19.05,598.0,917.67,714.99
2018,10,29,12,30,825.0,108.0,4.6,19.4,612.0,939.38,729.53
2018,10,29,12,45,865.5,94.0,4.6,19.7,612.0,949.53,736.21
2018,10,29,13,0,906.0,80.0,4.6,20.0,612.0,945.37,733.04
2018,10,29,13,15,900.5,78.0,4.5,20.35,590.5,918.71,713.31
2018,10,29,13,30,895.0,76.0,4.4,20.7,569.0,888.77,691.52
2018,10,29,13,45,887.0,73.0,4.35,21.05,540.5,852.34,665.67
2018,10,29,14,0,879.0,70.0,4.3,21.4,512.0,813.12,637.76
2018,10,29,14,15,864.5,68.0,4.15,21.5,477.5,767.5,605.25
2018,10,29,14,30,850.0,66.0,4.0,21.6,443.0,720.05,571.12
2018,10,29,14,45,829.0,62.5,3.9,21.7,402.5,670.24,534.98
2018,10,29,15,0,808.0,59.0,3.8,21.8,362.0,613.59,492.04
2018,10,29,15,15,775.5,56.0,3.8,21.8,318.0,550.28,442.09
2018,10,29,15,30,743.0,53.0,3.8,21.8,274.0,488.11,391.38
2018,10,29,15,45,697.0,48.5,3.1,21.2,228.0,418.99,333.24
2018,10,29,16,0,651.0,44.0,2.4,20.6,182.0,353.32,276.1
2018,10,29,16,15,574.0,38.0,2.15,19.45,137.0,277.92,211.24
2018,10,29,16,30,497.0,32.0,1.9,18.3,92.0,210.36,150.7
2018,10,29,16,45,336.5,23.5,1.65,17.15,56.0,127.27,64.11
2018,10,29,17,0,176.0,15.0,1.4,16.0,20.0,49.74,0.0
2018,10,29,17,15,88.0,7.5,1.5,15.65,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,3.1,10.1,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,3.3,10.5,6.0,0.0,0.0
2018,10,30,6,45,259.5,17.0,3.45,10.85,35.0,72.6,0.0
2018,10,30,7,0,443.0,27.0,3.6,11.2,64.0,164.84,102.14
2018,10,30,7,15,542.0,33.0,3.85,11.95,108.0,234.92,176.97
2018,10,30,7,30,641.0,39.0,4.1,12.7,152.0,314.69,249.39
2018,10,30,7,45,698.5,43.5,4.4,13.45,199.5,384.06,312.54
2018,10,30,8,0,756.0,48.0,4.7,14.2,247.0,458.38,377.9
2018,10,30,8,15,792.5,51.0,4.85,14.95,293.0,523.51,433.56
2018,10,30,8,30,829.0,54.0,5.0,15.7,339.0,585.79,485.08
2018,10,30,8,45,853.5,57.0,5.2,16.45,382.0,645.47,532.82
2018,10,30,9,0,878.0,60.0,5.4,17.2,425.0,704.97,576.9
2018,10,30,9,15,894.0,61.5,5.4,17.95,462.0,755.63,612.4
2018,10,30,9,30,910.0,63.0,5.4,18.7,499.0,804.66,645.94
2018,10,30,9,45,919.0,65.0,5.4,19.4,529.5,846.61,673.74
2018,10,30,10,0,928.0,67.0,5.4,20.1,560.0,885.88,699.17
2018,10,30,10,15,937.5,68.0,5.45,20.65,585.0,921.41,722.31
2018,10,30,10,30,947.0,69.0,5.5,21.2,610.0,953.83,743.08
2018,10,30,10,45,953.0,69.5,5.5,21.75,627.5,979.05,758.33
2018,10,30,11,0,959.0,70.0,5.5,22.3,645.0,1000.65,771.05
2018,10,30,11,15,962.5,70.0,5.55,22.65,654.5,1015.47,780.05
2018,10,30,11,30,966.0,70.0,5.6,23.0,664.0,1026.36,786.5
2018,10,30,11,45,967.0,70.0,5.65,23.4,665.5,1030.84,788.49
2018,10,30,12,0,968.0,70.0,5.7,23.8,667.0,1031.26,787.88
2018,10,30,12,15,964.5,70.5,5.7,24.0,660.5,1023.91,782.35
2018,10,30,12,30,961.0,71.0,5.7,24.2,654.0,1012.59,774.28
2018,10,30,12,45,956.5,71.5,5.7,24.45,640.5,996.43,762.87
2018,10,30,13,0,952.0,72.0,5.7,24.7,627.0,976.5,748.98
2018,10,30,13,15,946.0,70.5,5.7,24.8,605.0,949.05,730.36
2018,10,30,13,30,940.0,69.0,5.7,24.9,583.0,918.17,709.37
2018,10,30,13,45,930.0,67.5,5.7,25.0,554.0,880.64,683.6
2018,10,30,14,0,920.0,66.0,5.7,25.1,525.0,840.31,655.68
2018,10,30,14,15,897.0,64.0,5.6,25.05,485.5,786.64,617.71
2018,10,30,14,30,874.0,62.0,5.5,25.0,446.0,731.68,578.39
2018,10,30,14,45,856.0,59.5,5.45,24.9,407.0,678.66,540.23
2018,10,30,15,0,838.0,57.0,5.4,24.8,368.0,624.66,499.8
2018,10,30,15,15,739.5,60.0,5.4,24.8,309.5,532.51,426.81
2018,10,30,15,30,641.0,63.0,5.4,24.8,251.0,445.18,355.99
2018,10,30,15,45,525.5,62.0,4.6,23.85,198.5,350.88,278.53
2018,10,30,16,0,410.0,61.0,3.8,22.9,146.0,267.27,208.8
2018,10,30,16,15,353.5,48.5,3.4,21.6,108.5,206.54,156.78
2018,10,30,16,30,297.0,36.0,3.0,20.3,71.0,152.16,108.39
2018,10,30,16,45,185.0,23.5,2.65,18.95,42.0,84.88,37.2
2018,10,30,17,0,73.0,11.0,2.3,17.6,13.0,24.94,0.0
2018,10,30,17,15,36.5,5.5,2.35,17.2,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,6,15,28.0,3.0,1.3,9.85,2.5,0.0,0.0
2018,10,31,6,30,56.0,6.0,1.3,10.3,5.0,0.0,0.0
2018,10,31,6,45,70.0,16.0,1.25,10.75,19.0,29.95,0.0
2018,10,31,7,0,84.0,26.0,1.2,11.2,33.0,58.53,33.32
2018,10,31,7,15,132.5,42.5,1.45,12.05,61.5,99.68,74.34
2018,10,31,7,30,181.0,59.0,1.7,12.9,90.0,145.22,114.6
2018,10,31,7,45,210.5,76.5,2.0,13.8,123.0,188.76,152.99
2018,10,31,8,0,240.0,94.0,2.3,14.7,156.0,235.32,193.17
2018,10,31,8,15,413.0,89.5,2.35,15.3,220.0,350.77,289.49
2018,10,31,8,30,586.0,85.0,2.4,15.9,284.0,479.52,393.57
2018,10,31,8,45,716.0,71.5,2.45,16.55,345.5,576.26,469.64
2018,10,31,9,0,846.0,58.0,2.5,17.2,407.0,678.91,546.09
2018,10,31,9,15,858.0,62.0,2.6,17.8,443.0,728.32,579.96
2018,10,31,9,30,870.0,66.0,2.7,18.4,479.0,775.9,612.24
2018,10,31,9,45,874.5,70.5,2.75,19.0,508.5,815.81,638.21
2018,10,31,10,0,879.0,75.0,2.8,19.6,538.0,852.88,661.87
2018,10,31,10,15,877.0,79.5,2.95,20.15,559.0,881.19,680.0
2018,10,31,10,30,875.0,84.0,3.1,20.7,580.0,905.99,695.72
2018,10,31,10,45,887.5,82.5,3.2,21.25,598.5,933.3,712.81
2018,10,31,11,0,900.0,81.0,3.3,21.8,617.0,957.46,727.71
2018,10,31,11,15,908.0,80.0,3.35,22.25,627.5,974.6,737.8
2018,10,31,11,30,916.0,79.0,3.4,22.7,638.0,988.13,745.59
2018,10,31,11,45,916.0,79.5,3.5,23.1,639.5,992.07,747.56
2018,10,31,12,0,916.0,80.0,3.6,23.5,641.0,992.17,747.17
2018,10,31,12,15,906.0,81.5,3.55,23.85,631.5,980.06,737.81
2018,10,31,12,30,896.0,83.0,3.5,24.2,622.0,964.3,726.25
2018,10,31,12,45,843.0,94.5,3.5,24.5,592.5,926.49,700.32
2018,10,31,13,0,790.0,106.0,3.5,24.8,563.0,876.58,666.13
2018,10,31,13,15,776.0,104.5,3.45,25.05,539.5,844.92,644.38
2018,10,31,13,30,762.0,103.0,3.4,25.3,516.0,810.75,620.72
2018,10,31,13,45,705.5,110.5,3.4,25.55,477.5,753.75,581.02
2018,10,31,14,0,649.0,118.0,3.4,25.8,439.0,692.52,537.88
2018,10,31,14,15,539.5,132.5,3.4,25.8,386.5,591.72,464.26
2018,10,31,14,30,430.0,147.0,3.4,25.8,334.0,505.36,398.54
2018,10,31,14,45,442.0,130.5,3.4,25.85,307.0,475.25,376.45
2018,10,31,15,0,454.0,114.0,3.4,25.9,280.0,442.74,351.59
2018,10,31,15,15,438.5,100.5,3.4,25.9,244.5,394.8,313.78
2018,10,31,15,30,423.0,87.0,3.4,25.9,209.0,347.36,275.31
2018,10,31,15,45,410.0,73.5,2.55,24.9,175.0,301.89,237.38
2018,10,31,16,0,397.0,60.0,1.7,23.9,141.0,260.18,200.93
2018,10,31,16,15,330.0,49.0,1.55,22.9,104.5,195.65,146.65
2018,10,31,16,30,263.0,38.0,1.4,21.9,68.0,142.0,99.58
2018,10,31,16,45,172.5,24.5,1.3,20.9,40.5,82.35,30.08
2018,10,31,17,0,82.0,11.0,1.2,19.9,13.0,26.74,0.0
2018,10,31,17,15,41.0,5.5,1.2,19.65,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,1,6,15,15.0,2.0,1.6,11.8,1.5,0.0,0.0
2018,11,1,6,30,30.0,4.0,1.7,12.2,3.0,0.0,0.0
2018,11,1,6,45,49.5,12.0,1.8,12.65,14.0,21.79,0.0
2018,11,1,7,0,69.0,20.0,1.9,13.1,25.0,45.86,23.14
2018,11,1,7,15,39.0,29.5,2.05,13.75,33.0,45.59,31.2
2018,11,1,7,30,9.0,39.0,2.2,14.4,41.0,38.05,26.38
2018,11,1,7,45,30.0,60.0,2.35,15.1,67.5,72.31,55.71
2018,11,1,8,0,51.0,81.0,2.5,15.8,94.0,106.77,85.21
2018,11,1,8,15,141.5,106.0,2.4,16.6,151.5,196.36,160.78
2018,11,1,8,30,232.0,131.0,2.3,17.4,209.0,298.03,244.24
2018,11,1,8,45,312.0,137.0,2.25,18.25,256.0,368.5,300.78
2018,11,1,9,0,392.0,143.0,2.2,19.1,303.0,459.53,371.48
2018,11,1,9,15,468.0,140.5,2.25,19.9,348.5,531.15,425.85
2018,11,1,9,30,544.0,138.0,2.3,20.7,394.0,607.06,482.02
2018,11,1,9,45,591.0,136.0,2.35,21.55,430.5,670.77,527.03
2018,11,1,10,0,638.0,134.0,2.4,22.4,467.0,728.92,566.1
2018,11,1,10,15,718.0,116.5,2.5,23.05,507.5,797.82,612.63
2018,11,1,10,30,798.0,99.0,2.6,23.7,548.0,862.3,655.05
2018,11,1,10,45,783.0,107.0,2.7,24.35,558.5,874.37,661.09
2018,11,1,11,0,768.0,115.0,2.8,25.0,569.0,882.53,665.01
2018,11,1,11,15,804.0,106.5,2.9,25.5,588.0,916.43,686.91
2018,11,1,11,30,840.0,98.0,3.0,26.0,607.0,947.19,706.39
2018,11,1,11,45,782.5,117.0,3.05,26.5,592.0,917.46,685.01
2018,11,1,12,0,725.0,136.0,3.1,27.0,577.0,890.46,666.05
2018,11,1,12,15,747.5,128.0,3.15,27.3,578.5,898.73,671.58
2018,11,1,12,30,770.0,120.0,3.2,27.6,580.0,903.29,674.46
2018,11,1,12,45,824.5,101.0,3.2,27.95,583.5,915.83,682.44
2018,11,1,13,0,879.0,82.0,3.2,28.3,587.0,919.02,684.19
2018,11,1,13,15,840.5,89.0,3.2,28.45,557.0,883.24,660.4
2018,11,1,13,30,802.0,96.0,3.2,28.6,527.0,836.47,629.28
2018,11,1,13,45,752.0,102.5,3.15,28.8,490.0,782.38,592.46
2018,11,1,14,0,702.0,109.0,3.1,29.0,453.0,724.24,552.42
2018,11,1,14,15,712.0,98.0,3.0,29.0,425.5,692.42,530.86
2018,11,1,14,30,722.0,87.0,2.9,29.0,398.0,657.31,506.59
2018,11,1,14,45,737.5,75.5,2.8,28.95,367.5,619.34,479.94
2018,11,1,15,0,753.0,64.0,2.7,28.9,337.0,581.23,451.47
2018,11,1,15,15,633.5,69.5,2.7,28.9,279.0,481.19,375.12
2018,11,1,15,30,514.0,75.0,2.7,28.9,221.0,388.06,302.34
2018,11,1,15,45,460.5,66.5,1.9,27.6,180.0,322.74,249.8
2018,11,1,16,0,407.0,58.0,1.1,26.3,139.0,262.24,199.46
2018,11,1,16,15,349.5,46.5,1.1,25.6,103.0,202.51,149.47
2018,11,1,16,30,292.0,35.0,1.1,24.9,67.0,149.24,102.39
2018,11,1,16,45,195.0,23.0,1.1,24.15,40.0,86.49,23.64
2018,11,1,17,0,98.0,11.0,1.1,23.4,13.0,29.96,0.0
2018,11,1,17,15,49.0,5.5,1.15,22.9,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,2,6,15,12.5,2.0,0.85,13.9,1.5,0.0,0.0
2018,11,2,6,30,25.0,4.0,0.8,14.1,3.0,0.0,0.0
2018,11,2,6,45,177.0,15.5,0.75,14.3,27.0,52.93,0.0
2018,11,2,7,0,329.0,27.0,0.7,14.5,51.0,133.75,68.8
2018,11,2,7,15,438.0,34.5,0.8,15.05,91.5,203.62,148.91
2018,11,2,7,30,547.0,42.0,0.9,15.6,132.0,282.28,217.89
2018,11,2,7,45,612.0,47.0,1.0,16.15,177.5,347.16,274.83
2018,11,2,8,0,677.0,52.0,1.1,16.7,223.0,421.04,337.05
2018,11,2,8,15,719.0,55.5,1.05,17.4,267.5,485.64,388.98
2018,11,2,8,30,761.0,59.0,1.0,18.1,312.0,552.66,440.33
2018,11,2,8,45,789.5,62.5,0.95,18.85,354.0,612.77,484.08
2018,11,2,9,0,818.0,66.0,0.9,19.6,396.0,673.21,525.02
2018,11,2,9,15,837.5,67.5,0.95,20.5,432.5,724.35,558.05
2018,11,2,9,30,857.0,69.0,1.0,21.4,469.0,767.41,584.78
2018,11,2,9,45,870.0,71.0,1.05,22.35,500.0,810.59,611.01
2018,11,2,10,0,883.0,73.0,1.1,23.3,531.0,851.52,635.24
2018,11,2,10,15,892.0,74.5,1.25,23.95,555.0,885.81,656.93
2018,11,2,10,30,901.0,76.0,1.4,24.6,579.0,917.15,676.6
2018,11,2,10,45,841.5,96.0,1.5,25.3,577.0,914.2,673.05
2018,11,2,11,0,782.0,116.0,1.6,26.0,575.0,895.71,659.82
2018,11,2,11,15,828.0,104.5,1.8,26.45,597.0,935.71,686.96
2018,11,2,11,30,874.0,93.0,2.0,26.9,619.0,972.38,711.15
2018,11,2,11,45,895.5,86.5,2.15,27.4,626.5,978.3,714.73
2018,11,2,12,0,917.0,80.0,2.3,27.9,634.0,990.37,722.71
2018,11,2,12,15,915.0,79.5,2.45,28.1,627.5,983.46,719.25
2018,11,2,12,30,913.0,79.0,2.6,28.3,621.0,972.77,713.56
2018,11,2,12,45,905.0,79.5,2.7,28.5,606.0,954.0,702.18
2018,11,2,13,0,897.0,80.0,2.8,28.7,591.0,931.79,688.6
2018,11,2,13,15,867.0,84.5,2.75,28.55,563.5,900.24,668.59
2018,11,2,13,30,837.0,89.0,2.7,28.4,536.0,857.49,641.0
2018,11,2,13,45,830.0,85.5,2.7,28.3,509.0,822.64,618.88
2018,11,2,14,0,823.0,82.0,2.7,28.2,482.0,785.13,594.64
2018,11,2,14,15,830.0,75.0,2.6,27.95,453.5,751.73,572.79
2018,11,2,14,30,837.0,68.0,2.5,27.7,425.0,714.94,548.27
2018,11,2,14,45,799.0,66.5,2.4,27.5,381.5,650.46,503.41
2018,11,2,15,0,761.0,65.0,2.3,27.3,338.0,586.79,456.7
2018,11,2,15,15,714.5,61.0,2.3,27.3,291.5,516.39,403.15
2018,11,2,15,30,668.0,57.0,2.3,27.3,245.0,448.65,349.83
2018,11,2,15,45,626.5,50.5,1.65,26.15,202.0,383.76,296.82
2018,11,2,16,0,585.0,44.0,1.0,25.0,159.0,322.02,244.32
2018,11,2,16,15,475.5,38.5,1.0,24.1,115.5,241.93,178.33
2018,11,2,16,30,366.0,33.0,1.0,23.2,72.0,171.08,116.88
2018,11,2,16,45,228.5,21.5,1.05,22.35,41.5,93.16,15.7
2018,11,2,17,0,91.0,10.0,1.1,21.5,11.0,27.61,0.0
2018,11,2,17,15,45.5,5.0,1.15,20.9,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,3,6,15,16.0,2.0,1.75,11.55,1.5,0.0,0.0
2018,11,3,6,30,32.0,4.0,1.7,12.0,3.0,0.0,0.0
2018,11,3,6,45,207.0,14.0,1.65,12.4,27.0,58.08,0.0
2018,11,3,7,0,382.0,24.0,1.6,12.8,51.0,141.43,65.86
2018,11,3,7,15,430.5,34.5,2.0,13.85,86.5,200.9,147.57
2018,11,3,7,30,479.0,45.0,2.4,14.9,122.0,258.29,201.53
2018,11,3,7,45,600.0,45.5,2.75,15.95,173.5,339.64,272.09
2018,11,3,8,0,721.0,46.0,3.1,17.0,225.0,435.97,353.25
2018,11,3,8,15,759.0,49.5,3.35,17.9,269.5,500.29,407.13
2018,11,3,8,30,797.0,53.0,3.6,18.8,314.0,566.61,460.64
2018,11,3,8,45,823.0,55.5,3.8,19.75,356.0,620.12,502.36
2018,11,3,9,0,849.0,58.0,4.0,20.7,398.0,678.3,544.32
2018,11,3,9,15,867.0,60.5,4.05,21.5,435.0,730.17,579.99
2018,11,3,9,30,885.0,63.0,4.1,22.3,472.0,780.69,613.87
2018,11,3,9,45,897.5,64.5,4.15,23.15,503.0,823.73,641.56
2018,11,3,10,0,910.0,66.0,4.2,24.0,534.0,864.42,667.15
2018,11,3,10,15,918.5,67.0,4.3,24.7,558.0,898.33,688.27
2018,11,3,10,30,927.0,68.0,4.4,25.4,582.0,929.18,707.14
2018,11,3,10,45,916.5,73.0,4.5,26.15,593.5,944.34,714.99
2018,11,3,11,0,906.0,78.0,4.6,26.9,605.0,955.41,720.29
2018,11,3,11,15,876.0,90.0,4.65,27.4,606.0,952.59,716.74
2018,11,3,11,30,846.0,102.0,4.7,27.9,607.0,955.32,717.25
2018,11,3,11,45,897.5,87.0,4.75,28.35,624.0,979.5,732.57
2018,11,3,12,0,949.0,72.0,4.8,28.8,641.0,1009.6,751.79
2018,11,3,12,15,907.0,83.5,4.75,29.05,622.5,979.43,730.28
2018,11,3,12,30,865.0,95.0,4.7,29.3,604.0,955.5,713.52
2018,11,3,12,45,842.0,96.0,4.7,29.5,582.0,923.71,692.0
2018,11,3,13,0,819.0,97.0,4.7,29.7,560.0,889.08,668.56
2018,11,3,13,15,599.5,148.5,4.6,29.75,480.5,740.29,564.74
2018,11,3,13,30,380.0,200.0,4.5,29.8,401.0,568.4,437.84
2018,11,3,13,45,434.5,176.5,4.4,29.85,395.0,592.01,457.14
2018,11,3,14,0,489.0,153.0,4.3,29.9,389.0,593.8,459.85
2018,11,3,14,15,548.0,129.5,4.2,29.8,376.0,593.26,461.06
2018,11,3,14,30,607.0,106.0,4.1,29.7,363.0,593.74,462.47
2018,11,3,14,45,510.5,109.0,3.95,29.6,311.0,496.54,388.88
2018,11,3,15,0,414.0,112.0,3.8,29.5,259.0,413.75,324.85
2018,11,3,15,15,538.0,85.5,3.8,29.5,250.5,441.27,346.02
2018,11,3,15,30,662.0,59.0,3.8,29.5,242.0,449.76,350.48
2018,11,3,15,45,537.5,58.0,2.75,27.65,189.0,350.76,271.81
2018,11,3,16,0,413.0,57.0,1.7,25.8,136.0,263.26,200.88
2018,11,3,16,15,348.5,45.0,1.7,24.45,99.0,200.22,148.24
2018,11,3,16,30,284.0,33.0,1.7,23.1,62.0,144.52,98.15
2018,11,3,16,45,194.0,21.5,1.65,21.75,36.5,83.27,1.96
2018,11,3,17,0,104.0,10.0,1.6,20.4,11.0,30.23,0.0
2018,11,3,17,15,52.0,5.0,1.6,20.0,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.3,10.85,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.3,11.1,2.0,0.0,0.0
2018,11,4,6,45,62.0,13.5,1.3,11.35,16.0,25.84,0.0
2018,11,4,7,0,96.0,24.0,1.3,11.6,30.0,58.76,21.72
2018,11,4,7,15,128.0,40.5,1.5,12.35,56.0,97.36,71.03
2018,11,4,7,30,160.0,57.0,1.7,13.1,82.0,135.77,106.21
2018,11,4,7,45,204.5,72.5,1.95,13.9,115.5,182.15,146.98
2018,11,4,8,0,249.0,88.0,2.2,14.7,149.0,233.34,191.24
2018,11,4,8,15,322.5,97.0,2.05,15.45,191.5,308.3,253.76
2018,11,4,8,30,396.0,106.0,1.9,16.2,234.0,380.58,312.4
2018,11,4,8,45,435.5,114.5,1.75,16.95,272.5,436.14,355.73
2018,11,4,9,0,475.0,123.0,1.6,17.7,311.0,494.18,399.41
2018,11,4,9,15,489.0,133.5,1.6,18.65,342.5,537.59,430.51
2018,11,4,9,30,503.0,144.0,1.6,19.6,374.0,580.56,460.44
2018,11,4,9,45,467.0,163.5,1.55,20.5,388.5,592.42,465.6
2018,11,4,10,0,431.0,183.0,1.5,21.4,403.0,600.02,467.66
2018,11,4,10,15,479.0,179.0,1.55,22.1,434.0,650.56,503.51
2018,11,4,10,30,527.0,175.0,1.6,22.8,465.0,701.45,538.54
2018,11,4,10,45,650.5,144.5,1.7,23.45,513.0,799.05,605.54
2018,11,4,11,0,774.0,114.0,1.8,24.1,561.0,883.61,660.65
2018,11,4,11,15,863.5,95.5,1.9,24.6,601.5,955.99,707.02
2018,11,4,11,30,953.0,77.0,2.0,25.1,642.0,1015.46,744.38
2018,11,4,11,45,953.5,77.0,2.15,25.6,643.5,1019.36,746.46
2018,11,4,12,0,954.0,77.0,2.3,26.1,645.0,1019.28,746.66
2018,11,4,12,15,946.0,78.5,2.4,26.4,636.5,1009.01,740.42
2018,11,4,12,30,938.0,80.0,2.5,26.7,628.0,994.93,731.87
2018,11,4,12,45,926.5,80.5,2.65,27.0,611.0,972.64,718.48
2018,11,4,13,0,915.0,81.0,2.8,27.3,594.0,946.94,702.8
2018,11,4,13,15,912.5,78.0,2.85,27.4,573.5,921.71,687.12
2018,11,4,13,30,910.0,75.0,2.9,27.5,553.0,893.04,669.07
2018,11,4,13,45,876.5,74.5,2.95,27.55,515.0,838.15,633.1
2018,11,4,14,0,843.0,74.0,3.0,27.6,477.0,789.36,600.98
2018,11,4,14,15,784.5,79.5,3.0,27.35,433.0,720.04,554.11
2018,11,4,14,30,726.0,85.0,3.0,27.1,389.0,655.5,509.71
2018,11,4,14,45,707.5,79.0,3.05,26.9,351.5,603.61,472.96
2018,11,4,15,0,689.0,73.0,3.1,26.7,314.0,551.23,433.83
2018,11,4,15,15,622.0,71.5,3.1,26.7,268.0,475.15,374.64
2018,11,4,15,30,555.0,70.0,3.1,26.7,222.0,403.73,317.52
2018,11,4,15,45,505.0,60.5,2.75,25.05,179.5,337.22,264.14
2018,11,4,16,0,455.0,51.0,2.4,23.4,137.0,275.15,212.36
2018,11,4,16,15,373.5,41.5,2.55,22.15,99.0,206.05,153.91
2018,11,4,16,30,292.0,32.0,2.7,20.9,61.0,146.06,99.06
2018,11,4,16,45,183.0,20.5,2.8,19.65,35.5,78.8,0.0
2018,11,4,17,0,74.0,9.0,2.9,18.4,10.0,23.22,0.0
2018,11,4,17,15,37.0,4.5,3.15,17.75,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.9,11.55,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,2.0,12.0,2.0,0.0,0.0
2018,11,5,6,45,185.0,12.5,2.05,12.45,23.0,51.76,0.0
2018,11,5,7,0,344.0,22.0,2.1,12.9,44.0,130.62,41.31
2018,11,5,7,15,456.0,29.0,2.35,13.55,83.5,199.96,144.81
2018,11,5,7,30,568.0,36.0,2.6,14.2,123.0,280.04,217.87
2018,11,5,7,45,632.5,40.0,2.85,14.9,167.5,347.25,278.57
2018,11,5,8,0,697.0,44.0,3.1,15.6,212.0,420.16,342.17
2018,11,5,8,15,738.5,47.0,3.3,16.35,256.0,484.29,396.71
2018,11,5,8,30,780.0,50.0,3.5,17.1,300.0,550.83,451.14
2018,11,5,8,45,808.0,52.0,3.75,17.9,341.0,603.93,493.49
2018,11,5,9,0,836.0,54.0,4.0,18.7,382.0,662.0,536.44
2018,11,5,9,15,852.0,57.5,4.15,19.4,418.5,713.0,572.55
2018,11,5,9,30,868.0,61.0,4.3,20.1,455.0,762.53,606.89
2018,11,5,9,45,878.5,64.5,4.5,20.85,486.0,805.79,636.41
2018,11,5,10,0,889.0,68.0,4.7,21.6,517.0,846.62,663.97
2018,11,5,10,15,899.5,68.5,4.7,22.2,541.5,880.96,685.71
2018,11,5,10,30,910.0,69.0,4.7,22.8,566.0,912.43,705.23
2018,11,5,10,45,918.0,69.5,4.75,23.4,583.5,938.51,721.22
2018,11,5,11,0,926.0,70.0,4.8,24.0,601.0,961.21,734.86
2018,11,5,11,15,930.0,70.0,4.85,24.35,610.5,975.95,743.78
2018,11,5,11,30,934.0,70.0,4.9,24.7,620.0,986.95,750.3
2018,11,5,11,45,936.0,70.0,4.9,25.1,622.0,992.21,752.49
2018,11,5,12,0,938.0,70.0,4.9,25.5,624.0,993.59,752.21
2018,11,5,12,15,936.0,70.0,4.9,25.65,618.0,987.25,747.6
2018,11,5,12,30,934.0,70.0,4.9,25.8,612.0,977.07,740.57
2018,11,5,12,45,930.0,69.5,4.9,25.95,598.5,960.6,729.38
2018,11,5,13,0,926.0,69.0,4.9,26.1,585.0,940.51,715.83
2018,11,5,13,15,919.5,68.0,4.85,26.15,564.0,914.01,697.87
2018,11,5,13,30,913.0,67.0,4.8,26.2,543.0,884.26,677.7
2018,11,5,13,45,902.5,65.5,4.75,26.2,514.5,847.42,652.63
2018,11,5,14,0,892.0,64.0,4.7,26.2,486.0,807.93,625.57
2018,11,5,14,15,877.0,62.0,4.55,26.05,452.0,761.93,593.39
2018,11,5,14,30,862.0,60.0,4.4,25.9,418.0,714.12,559.72
2018,11,5,14,45,838.5,58.0,4.3,25.7,378.0,658.96,520.42
2018,11,5,15,0,815.0,56.0,4.2,25.5,338.0,608.37,482.42
2018,11,5,15,15,779.5,53.0,4.2,25.5,294.0,543.62,431.36
2018,11,5,15,30,744.0,50.0,4.2,25.5,250.0,480.29,379.69
2018,11,5,15,45,690.5,45.5,3.2,24.05,204.5,408.18,320.04
2018,11,5,16,0,637.0,41.0,2.2,22.6,159.0,340.25,261.61
2018,11,5,16,15,531.0,35.5,2.0,21.25,115.0,255.89,190.24
2018,11,5,16,30,425.0,30.0,1.8,19.9,71.0,186.74,124.96
2018,11,5,16,45,254.5,19.0,1.65,18.55,40.0,95.5,0.0
2018,11,5,17,0,84.0,8.0,1.5,17.2,9.0,24.34,0.0
2018,11,5,17,15,42.0,4.0,1.55,16.8,4.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,6,6,45,159.5,11.5,1.5,8.25,21.0,45.23,0.0
2018,11,6,7,0,319.0,23.0,1.5,8.6,42.0,123.52,26.21
2018,11,6,7,15,451.0,30.5,1.8,9.6,84.0,203.03,148.04
2018,11,6,7,30,583.0,38.0,2.1,10.6,126.0,287.35,225.58
2018,11,6,7,45,649.0,43.0,2.45,11.65,171.5,357.4,289.11
2018,11,6,8,0,715.0,48.0,2.8,12.7,217.0,433.22,355.42
2018,11,6,8,15,757.0,51.5,2.95,13.4,262.5,499.3,411.92
2018,11,6,8,30,799.0,55.0,3.1,14.1,308.0,567.73,468.14
2018,11,6,8,45,827.0,57.5,3.3,14.8,350.0,627.66,515.93
2018,11,6,9,0,855.0,60.0,3.5,15.5,392.0,682.0,556.58
2018,11,6,9,15,872.5,63.0,3.5,16.15,429.0,734.15,593.18
2018,11,6,9,30,890.0,66.0,3.5,16.8,466.0,784.9,627.87
2018,11,6,9,45,901.5,68.0,3.5,17.45,497.0,827.75,656.08
2018,11,6,10,0,913.0,70.0,3.5,18.1,528.0,868.17,682.1
2018,11,6,10,15,923.0,71.5,3.45,18.75,553.0,903.97,704.17
2018,11,6,10,30,933.0,73.0,3.4,19.4,578.0,936.78,723.86
2018,11,6,10,45,939.5,73.0,3.4,20.05,595.0,961.27,737.96
2018,11,6,11,0,946.0,73.0,3.4,20.7,612.0,982.26,749.67
2018,11,6,11,15,949.5,74.0,3.4,21.25,622.0,998.03,758.16
2018,11,6,11,30,953.0,75.0,3.4,21.8,632.0,1009.97,764.18
2018,11,6,11,45,954.0,75.0,3.45,22.35,633.5,1014.35,765.64
2018,11,6,12,0,955.0,75.0,3.5,22.9,635.0,1014.77,764.66
2018,11,6,12,15,950.0,75.5,3.55,23.3,627.5,1006.15,758.24
2018,11,6,12,30,945.0,76.0,3.6,23.7,620.0,993.68,749.44
2018,11,6,12,45,935.5,76.5,3.6,24.05,604.5,973.27,735.22
2018,11,6,13,0,926.0,77.0,3.6,24.4,589.0,949.36,718.8
2018,11,6,13,15,918.0,75.5,3.6,24.6,567.0,920.95,699.79
2018,11,6,13,30,910.0,74.0,3.6,24.8,545.0,889.36,678.6
2018,11,6,13,45,898.5,72.5,3.55,24.95,516.5,851.83,653.08
2018,11,6,14,0,887.0,71.0,3.5,25.1,488.0,811.74,625.62
2018,11,6,14,15,870.5,68.5,3.4,25.05,452.5,764.22,592.87
2018,11,6,14,30,854.0,66.0,3.3,25.0,417.0,721.14,562.95
2018,11,6,14,45,830.5,63.0,3.15,24.95,377.0,664.51,522.4
2018,11,6,15,0,807.0,60.0,3.0,24.9,337.0,607.41,479.2
2018,11,6,15,15,770.0,56.5,3.0,24.9,292.5,541.54,427.87
2018,11,6,15,30,733.0,53.0,3.0,24.9,248.0,477.24,375.93
2018,11,6,15,45,678.0,48.5,2.1,23.15,202.5,404.91,316.45
2018,11,6,16,0,623.0,44.0,1.2,21.4,157.0,336.79,257.97
2018,11,6,16,15,528.5,37.0,1.2,20.75,113.5,255.89,189.26
2018,11,6,16,30,434.0,30.0,1.2,20.1,70.0,189.49,124.27
2018,11,6,16,45,258.5,19.0,1.2,19.45,39.0,95.83,0.0
2018,11,6,17,0,83.0,8.0,1.2,18.8,8.0,24.13,0.0
2018,11,6,17,15,41.5,4.0,1.25,18.3,4.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
