Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,6,45,32.0,5.5,0.6,6.55,6.5,0.0,0.0
2018,11,17,7,0,64.0,11.0,0.6,6.5,13.0,26.98,0.0
2018,11,17,7,15,161.0,26.0,0.6,6.95,41.5,94.73,41.06
2018,11,17,7,30,258.0,41.0,0.6,7.4,70.0,163.59,124.61
2018,11,17,7,45,335.0,54.0,0.6,7.85,109.0,226.27,181.93
2018,11,17,8,0,412.0,67.0,0.6,8.3,148.0,297.31,243.86
2018,11,17,8,15,466.5,77.0,0.65,8.85,189.0,360.13,297.7
2018,11,17,8,30,521.0,87.0,0.7,9.4,230.0,430.28,355.58
2018,11,17,8,45,560.0,93.5,0.75,9.95,268.5,489.17,402.73
2018,11,17,9,0,599.0,100.0,0.8,10.5,307.0,549.77,449.7
2018,11,17,9,15,642.0,102.0,0.85,11.4,345.0,609.73,494.23
2018,11,17,9,30,685.0,104.0,0.9,12.3,383.0,670.69,537.55
2018,11,17,9,45,724.0,102.5,0.9,13.15,416.5,724.92,573.47
2018,11,17,10,0,763.0,101.0,0.9,14.0,450.0,778.81,608.21
2018,11,17,10,15,776.0,103.0,0.9,14.7,474.0,814.12,629.57
2018,11,17,10,30,789.0,105.0,0.9,15.4,498.0,847.11,649.25
2018,11,17,10,45,798.0,107.0,0.85,16.15,515.5,873.95,663.55
2018,11,17,11,0,807.0,109.0,0.8,16.9,533.0,891.86,671.76
2018,11,17,11,15,811.5,110.0,0.75,17.35,543.0,907.29,679.16
2018,11,17,11,30,816.0,111.0,0.7,17.8,553.0,919.39,684.41
2018,11,17,11,45,817.5,110.5,0.65,18.25,554.5,923.56,684.61
2018,11,17,12,0,819.0,110.0,0.6,18.7,556.0,924.24,682.8
2018,11,17,12,15,787.5,119.5,0.6,18.9,544.5,909.11,672.62
2018,11,17,12,30,756.0,129.0,0.6,19.1,533.0,884.6,656.68
2018,11,17,12,45,710.0,140.0,0.55,19.3,512.0,845.46,630.3
2018,11,17,13,0,664.0,151.0,0.5,19.5,491.0,803.76,602.35
2018,11,17,13,15,652.5,147.5,0.55,19.55,470.5,775.14,585.14
2018,11,17,13,30,641.0,144.0,0.6,19.6,450.0,744.29,566.0
2018,11,17,13,45,624.5,139.5,0.65,19.65,423.5,706.23,541.61
2018,11,17,14,0,608.0,135.0,0.7,19.7,397.0,666.64,515.3
2018,11,17,14,15,583.5,129.0,0.7,19.5,364.5,614.48,479.12
2018,11,17,14,30,559.0,123.0,0.7,19.3,332.0,566.69,445.16
2018,11,17,14,45,525.5,115.0,0.7,19.05,295.0,510.66,404.09
2018,11,17,15,0,492.0,107.0,0.7,18.8,258.0,456.01,362.8
2018,11,17,15,15,446.0,96.0,0.7,18.8,218.0,392.32,312.84
2018,11,17,15,30,400.0,85.0,0.7,18.8,178.0,332.09,264.06
2018,11,17,15,45,336.0,71.0,0.8,17.15,138.0,263.59,208.94
2018,11,17,16,0,272.0,57.0,0.9,15.5,98.0,201.49,156.9
2018,11,17,16,15,192.0,40.5,1.0,14.7,64.5,137.36,100.34
2018,11,17,16,30,112.0,24.0,1.1,13.9,31.0,74.9,21.78
2018,11,17,16,45,58.5,12.5,1.15,13.15,16.0,26.61,0.0
2018,11,17,17,0,5.0,1.0,1.2,12.4,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.2,11.9,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,6,45,17.0,4.5,0.9,6.35,5.0,0.0,0.0
2018,11,18,7,0,34.0,9.0,0.9,6.4,10.0,17.16,0.0
2018,11,18,7,15,102.5,27.0,0.9,6.8,36.5,71.54,24.08
2018,11,18,7,30,171.0,45.0,0.9,7.2,63.0,129.45,97.86
2018,11,18,7,45,239.0,62.5,0.9,7.6,101.0,194.69,156.97
2018,11,18,8,0,307.0,80.0,0.9,8.0,139.0,261.03,215.15
2018,11,18,8,15,364.5,92.5,0.8,8.5,179.0,322.87,268.12
2018,11,18,8,30,422.0,105.0,0.7,9.0,219.0,389.88,323.38
2018,11,18,8,45,468.0,113.0,0.6,9.45,258.0,449.02,370.33
2018,11,18,9,0,514.0,121.0,0.5,9.9,297.0,511.08,417.6
2018,11,18,9,15,560.0,124.5,0.5,10.55,334.5,570.29,461.64
2018,11,18,9,30,606.0,128.0,0.5,11.2,372.0,635.2,508.31
2018,11,18,9,45,650.0,126.5,0.45,11.8,406.0,691.93,546.87
2018,11,18,10,0,694.0,125.0,0.4,12.4,440.0,748.61,583.25
2018,11,18,10,15,714.5,126.0,0.6,13.05,465.0,787.7,610.71
2018,11,18,10,30,735.0,127.0,0.8,13.7,490.0,824.92,636.95
2018,11,18,10,45,752.0,126.0,1.0,14.4,508.5,854.55,657.66
2018,11,18,11,0,769.0,125.0,1.2,15.1,527.0,881.59,676.53
2018,11,18,11,15,777.0,125.0,1.3,15.6,537.0,898.74,687.61
2018,11,18,11,30,785.0,125.0,1.4,16.1,547.0,912.74,696.75
2018,11,18,11,45,790.5,123.5,1.5,16.6,549.5,919.33,700.99
2018,11,18,12,0,796.0,122.0,1.6,17.1,552.0,922.55,703.14
2018,11,18,12,15,766.5,130.0,1.55,17.4,540.5,901.21,687.35
2018,11,18,12,30,737.0,138.0,1.5,17.7,529.0,876.61,669.76
2018,11,18,12,45,694.0,148.0,1.45,18.0,509.0,838.92,643.31
2018,11,18,13,0,651.0,158.0,1.4,18.3,489.0,798.7,615.18
2018,11,18,13,15,641.0,154.0,1.25,18.4,469.0,771.14,595.16
2018,11,18,13,30,631.0,150.0,1.1,18.5,449.0,741.3,573.37
2018,11,18,13,45,617.0,144.0,0.95,18.65,422.5,699.74,543.17
2018,11,18,14,0,603.0,138.0,0.8,18.8,396.0,661.44,514.72
2018,11,18,14,15,580.0,131.0,0.65,18.65,363.5,613.97,479.74
2018,11,18,14,30,557.0,124.0,0.5,18.5,331.0,566.28,444.09
2018,11,18,14,45,525.0,115.5,0.3,18.4,294.0,510.83,401.44
2018,11,18,15,0,493.0,107.0,0.1,18.3,257.0,456.64,359.17
2018,11,18,15,15,447.0,96.0,0.1,18.3,217.0,392.98,310.04
2018,11,18,15,30,401.0,85.0,0.1,18.3,177.0,332.77,262.03
2018,11,18,15,45,289.0,70.0,0.35,17.0,129.0,239.87,189.04
2018,11,18,16,0,177.0,55.0,0.6,15.7,81.0,150.23,116.13
2018,11,18,16,15,114.5,38.5,0.7,15.05,53.0,98.31,70.44
2018,11,18,16,30,52.0,22.0,0.8,14.4,25.0,47.44,8.71
2018,11,18,16,45,28.5,11.5,0.9,13.75,13.0,17.9,0.0
2018,11,18,17,0,5.0,1.0,1.0,13.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.0,12.75,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,19,6,45,5.5,4.0,1.2,6.2,4.0,0.0,0.0
2018,11,19,7,0,11.0,8.0,1.2,6.2,8.0,10.17,0.0
2018,11,19,7,15,20.0,22.5,1.3,7.0,24.0,30.04,3.88
2018,11,19,7,30,29.0,37.0,1.4,7.8,40.0,51.33,35.89
2018,11,19,7,45,46.5,53.5,1.5,8.55,61.0,77.8,60.37
2018,11,19,8,0,64.0,70.0,1.6,9.3,82.0,113.61,92.03
2018,11,19,8,15,107.0,87.0,1.7,10.0,113.0,158.76,131.54
2018,11,19,8,30,150.0,104.0,1.8,10.7,144.0,208.12,174.16
2018,11,19,8,45,180.0,119.0,1.9,11.4,174.5,250.56,210.15
2018,11,19,9,0,210.0,134.0,2.0,12.1,205.0,307.65,257.25
2018,11,19,9,15,251.0,144.5,2.0,12.8,238.5,357.82,297.91
2018,11,19,9,30,292.0,155.0,2.0,13.5,272.0,410.65,339.77
2018,11,19,9,45,352.0,158.0,2.0,14.15,309.5,471.32,387.39
2018,11,19,10,0,412.0,161.0,2.0,14.8,347.0,551.44,448.28
2018,11,19,10,15,440.0,164.5,1.95,15.4,372.5,591.57,476.95
2018,11,19,10,30,468.0,168.0,1.9,16.0,398.0,631.41,505.09
2018,11,19,10,45,490.0,168.5,1.8,16.55,416.5,661.68,525.43
2018,11,19,11,0,512.0,169.0,1.7,17.1,435.0,690.69,544.53
2018,11,19,11,15,552.5,163.0,1.65,17.45,454.5,727.38,569.97
2018,11,19,11,30,593.0,157.0,1.6,17.8,474.0,769.6,598.15
2018,11,19,11,45,566.0,164.5,1.55,18.2,468.0,748.84,581.53
2018,11,19,12,0,539.0,172.0,1.5,18.6,462.0,732.64,568.69
2018,11,19,12,15,570.0,159.5,1.4,18.75,463.0,744.0,575.98
2018,11,19,12,30,601.0,147.0,1.3,18.9,464.0,760.56,586.36
2018,11,19,12,45,541.0,159.5,1.25,19.05,439.5,705.44,546.9
2018,11,19,13,0,481.0,172.0,1.2,19.2,415.0,657.54,511.59
2018,11,19,13,15,446.5,172.0,1.15,19.2,390.5,617.06,482.31
2018,11,19,13,30,412.0,172.0,1.1,19.2,366.0,576.22,452.38
2018,11,19,13,45,361.0,169.0,1.05,19.2,332.0,502.69,398.06
2018,11,19,14,0,310.0,166.0,1.0,19.2,298.0,447.87,356.61
2018,11,19,14,15,318.0,151.5,0.85,18.95,277.5,425.69,340.32
2018,11,19,14,30,326.0,137.0,0.7,18.7,257.0,402.0,322.25
2018,11,19,14,45,211.0,122.5,0.6,18.45,197.0,293.65,236.5
2018,11,19,15,0,96.0,108.0,0.5,18.2,137.0,183.3,147.22
2018,11,19,15,15,104.0,93.5,0.5,18.2,120.5,167.51,134.63
2018,11,19,15,30,112.0,79.0,0.5,18.2,104.0,150.87,120.32
2018,11,19,15,45,74.5,63.0,0.5,17.55,78.0,109.3,85.18
2018,11,19,16,0,37.0,47.0,0.5,16.9,52.0,64.83,47.63
2018,11,19,16,15,25.5,32.0,0.45,16.65,35.0,42.85,27.77
2018,11,19,16,30,14.0,17.0,0.4,16.4,18.0,20.65,0.0
2018,11,19,16,45,7.0,8.5,0.4,16.1,9.0,9.56,0.0
2018,11,19,17,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,19,17,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,20,6,45,44.0,5.0,0.75,6.9,5.5,0.0,0.0
2018,11,20,7,0,88.0,10.0,0.8,6.7,11.0,32.13,0.0
2018,11,20,7,15,230.0,21.5,0.85,7.3,41.0,109.09,13.07
2018,11,20,7,30,372.0,33.0,0.9,7.9,71.0,196.92,145.75
2018,11,20,7,45,458.5,41.5,0.9,8.45,111.0,265.64,211.56
2018,11,20,8,0,545.0,50.0,0.9,9.0,151.0,343.15,279.62
2018,11,20,8,15,600.0,56.0,0.95,9.65,193.0,409.01,336.48
2018,11,20,8,30,655.0,62.0,1.0,10.3,235.0,478.99,394.52
2018,11,20,8,45,690.5,66.5,1.0,10.9,274.5,538.44,441.91
2018,11,20,9,0,726.0,71.0,1.0,11.5,314.0,599.18,488.41
2018,11,20,9,15,733.5,78.5,0.85,12.3,346.5,644.49,518.93
2018,11,20,9,30,741.0,86.0,0.7,13.1,379.0,688.09,546.05
2018,11,20,9,45,738.5,94.5,0.6,13.9,405.5,723.09,566.55
2018,11,20,10,0,736.0,103.0,0.5,14.7,432.0,755.29,584.46
2018,11,20,10,15,751.0,105.0,0.55,15.45,456.0,791.57,607.35
2018,11,20,10,30,766.0,107.0,0.6,16.2,480.0,825.71,628.43
2018,11,20,10,45,775.5,108.0,0.6,17.0,496.5,851.34,642.56
2018,11,20,11,0,785.0,109.0,0.6,17.8,513.0,874.18,654.83
2018,11,20,11,15,791.5,109.0,0.8,18.45,523.0,890.04,666.71
2018,11,20,11,30,798.0,109.0,1.0,19.1,533.0,896.62,672.44
2018,11,20,11,45,729.5,123.5,1.25,19.75,512.0,860.25,650.1
2018,11,20,12,0,661.0,138.0,1.5,20.4,491.0,813.57,620.32
2018,11,20,12,15,601.5,151.0,1.5,20.7,469.5,770.07,590.2
2018,11,20,12,30,542.0,164.0,1.5,21.0,448.0,718.23,553.88
2018,11,20,12,45,518.0,165.0,1.55,21.25,431.0,690.71,534.69
2018,11,20,13,0,494.0,166.0,1.6,21.5,414.0,661.66,514.0
2018,11,20,13,15,505.0,156.5,1.6,21.5,401.5,649.42,506.26
2018,11,20,13,30,516.0,147.0,1.6,21.5,389.0,634.69,496.51
2018,11,20,13,45,476.5,145.0,1.55,21.5,358.5,585.01,459.91
2018,11,20,14,0,437.0,143.0,1.5,21.5,328.0,535.85,423.44
2018,11,20,14,15,497.5,121.0,1.3,21.25,315.5,539.34,427.15
2018,11,20,14,30,558.0,99.0,1.1,21.0,303.0,543.01,429.78
2018,11,20,14,45,548.5,89.0,0.9,20.7,272.0,500.76,396.89
2018,11,20,15,0,539.0,79.0,0.7,20.4,241.0,457.66,362.88
2018,11,20,15,15,526.5,72.5,0.7,20.4,211.5,416.04,329.64
2018,11,20,15,30,514.0,66.0,0.7,20.4,182.0,374.11,294.7
2018,11,20,15,45,434.0,57.5,0.75,19.1,141.0,297.35,232.91
2018,11,20,16,0,354.0,49.0,0.8,17.8,100.0,227.72,174.75
2018,11,20,16,15,220.0,35.0,0.85,17.25,63.0,141.75,100.52
2018,11,20,16,30,86.0,21.0,0.9,16.7,26.0,56.85,2.31
2018,11,20,16,45,43.0,10.5,0.95,16.15,13.0,20.82,0.0
2018,11,20,17,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.7,11.55,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.7,11.6,1.0,0.91,0.0
2018,11,21,7,15,0.0,3.0,1.85,12.05,3.0,2.63,0.0
2018,11,21,7,30,0.0,5.0,2.0,12.5,5.0,4.38,0.0
2018,11,21,7,45,0.0,6.5,2.15,12.9,6.5,5.7,0.0
2018,11,21,8,0,0.0,8.0,2.3,13.3,8.0,7.02,0.33
2018,11,21,8,15,0.0,9.5,2.35,13.55,9.5,8.34,1.51
2018,11,21,8,30,0.0,11.0,2.4,13.8,11.0,9.66,2.68
2018,11,21,8,45,0.0,13.5,2.5,14.05,13.5,11.86,4.58
2018,11,21,9,0,0.0,16.0,2.6,14.3,16.0,14.07,6.47
2018,11,21,9,15,0.0,28.5,2.8,14.7,28.5,25.1,15.9
2018,11,21,9,30,0.0,41.0,3.0,15.1,41.0,36.16,25.27
2018,11,21,9,45,0.5,55.5,3.2,15.5,55.5,49.4,36.42
2018,11,21,10,0,1.0,70.0,3.4,15.9,70.0,62.71,47.53
2018,11,21,10,15,13.0,92.0,3.65,16.4,98.0,93.21,73.36
2018,11,21,10,30,25.0,114.0,3.9,16.9,126.0,133.49,106.99
2018,11,21,10,45,15.5,128.0,4.15,17.4,135.5,131.43,104.52
2018,11,21,11,0,6.0,142.0,4.4,17.9,145.0,137.19,108.53
2018,11,21,11,15,37.5,162.5,4.5,18.05,182.0,199.68,160.7
2018,11,21,11,30,69.0,183.0,4.6,18.2,219.0,252.89,204.65
2018,11,21,11,45,56.0,179.0,4.7,18.4,208.5,236.22,190.48
2018,11,21,12,0,43.0,175.0,4.8,18.6,198.0,219.43,176.35
2018,11,21,12,15,33.0,156.5,4.7,18.5,174.0,188.74,151.25
2018,11,21,12,30,23.0,138.0,4.6,18.4,150.0,158.6,126.48
2018,11,21,12,45,13.5,117.0,4.55,18.35,124.0,118.56,93.42
2018,11,21,13,0,4.0,96.0,4.5,18.3,98.0,89.36,69.04
2018,11,21,13,15,33.0,106.0,4.25,18.15,121.5,131.82,105.49
2018,11,21,13,30,62.0,116.0,4.0,18.0,145.0,166.77,135.4
2018,11,21,13,45,31.5,89.0,3.8,17.8,103.5,111.26,88.67
2018,11,21,14,0,1.0,62.0,3.6,17.6,62.0,55.57,41.25
2018,11,21,14,15,13.0,64.0,3.4,17.45,68.5,69.68,53.67
2018,11,21,14,30,25.0,66.0,3.2,17.3,75.0,80.06,62.84
2018,11,21,14,45,14.0,53.5,2.95,17.1,58.5,59.01,44.82
2018,11,21,15,0,3.0,41.0,2.7,16.9,42.0,38.04,26.8
2018,11,21,15,15,1.5,40.0,2.7,16.9,40.5,36.14,25.11
2018,11,21,15,30,0.0,39.0,2.7,16.9,39.0,34.38,23.48
2018,11,21,15,45,0.0,29.5,2.4,16.3,29.5,25.98,16.24
2018,11,21,16,0,0.0,20.0,2.1,15.7,20.0,17.59,8.97
2018,11,21,16,15,3.0,14.0,1.95,15.2,14.0,13.43,4.83
2018,11,21,16,30,6.0,8.0,1.8,14.7,8.0,9.07,0.0
2018,11,21,16,45,3.0,4.0,1.65,14.2,4.0,4.43,0.0
2018,11,21,17,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,22,6,45,42.0,4.5,1.45,9.6,5.0,0.0,0.0
2018,11,22,7,0,84.0,9.0,1.4,9.6,10.0,29.97,0.0
2018,11,22,7,15,212.0,20.5,1.7,10.4,37.0,100.12,0.0
2018,11,22,7,30,340.0,32.0,2.0,11.2,64.0,182.82,130.55
2018,11,22,7,45,455.0,38.0,2.25,12.0,105.0,258.96,204.03
2018,11,22,8,0,570.0,44.0,2.5,12.8,146.0,346.53,280.84
2018,11,22,8,15,628.0,48.5,2.65,13.25,187.5,409.45,336.73
2018,11,22,8,30,686.0,53.0,2.8,13.7,229.0,480.54,397.37
2018,11,22,8,45,724.0,56.0,2.95,14.1,269.0,541.01,447.76
2018,11,22,9,0,762.0,59.0,3.1,14.5,309.0,602.77,497.59
2018,11,22,9,15,765.5,65.0,3.2,14.85,339.5,644.57,529.0
2018,11,22,9,30,769.0,71.0,3.3,15.2,370.0,684.22,557.99
2018,11,22,9,45,657.0,95.0,3.4,15.6,364.5,657.22,535.86
2018,11,22,10,0,545.0,119.0,3.5,16.0,359.0,615.45,502.69
2018,11,22,10,15,487.0,137.5,3.55,16.35,360.5,597.14,486.92
2018,11,22,10,30,429.0,156.0,3.6,16.7,362.0,581.39,472.62
2018,11,22,10,45,343.5,175.0,3.7,17.0,343.5,518.99,422.3
2018,11,22,11,0,258.0,194.0,3.8,17.3,325.0,470.79,382.2
2018,11,22,11,15,484.5,154.5,3.9,17.5,406.5,652.58,527.19
2018,11,22,11,30,711.0,115.0,4.0,17.7,488.0,827.54,656.44
2018,11,22,11,45,804.0,93.0,4.1,17.85,516.0,884.36,696.28
2018,11,22,12,0,897.0,71.0,4.2,18.0,544.0,933.4,731.06
2018,11,22,12,15,866.5,78.0,4.3,18.05,531.0,910.76,715.08
2018,11,22,12,30,836.0,85.0,4.4,18.1,518.0,894.1,704.14
2018,11,22,12,45,670.0,123.5,4.5,18.15,465.0,786.2,626.59
2018,11,22,13,0,504.0,162.0,4.6,18.2,412.0,665.07,536.43
2018,11,22,13,15,386.5,170.5,4.7,18.1,358.0,562.36,456.89
2018,11,22,13,30,269.0,179.0,4.8,18.0,304.0,446.92,365.34
2018,11,22,13,45,229.0,173.5,4.9,17.85,275.5,400.36,328.46
2018,11,22,14,0,189.0,168.0,5.0,17.7,247.0,340.76,280.52
2018,11,22,14,15,97.5,132.0,5.0,17.45,172.5,221.72,182.03
2018,11,22,14,30,6.0,96.0,5.0,17.2,98.0,92.45,72.54
2018,11,22,14,45,3.0,74.5,5.05,16.9,75.5,68.88,52.85
2018,11,22,15,0,0.0,53.0,5.1,16.6,53.0,46.79,34.16
2018,11,22,15,15,0.0,49.0,5.1,16.6,49.0,43.25,31.11
2018,11,22,15,30,0.0,45.0,5.1,16.6,45.0,39.71,27.97
2018,11,22,15,45,0.0,34.5,4.6,15.7,34.5,30.41,19.98
2018,11,22,16,0,0.0,24.0,4.1,14.8,24.0,21.13,11.92
2018,11,22,16,15,2.5,16.0,3.9,14.35,16.0,15.01,6.01
2018,11,22,16,30,5.0,8.0,3.7,13.9,8.0,8.76,0.0
2018,11,22,16,45,2.5,4.0,3.5,13.45,4.0,4.3,0.0
2018,11,22,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,23,6,45,8.5,1.5,1.45,12.35,1.5,0.0,0.0
2018,11,23,7,0,17.0,3.0,1.5,12.4,3.0,7.12,0.0
2018,11,23,7,15,8.5,7.5,1.65,12.65,7.5,10.39,0.0
2018,11,23,7,30,0.0,12.0,1.8,12.9,12.0,10.54,2.4
2018,11,23,7,45,0.0,20.0,1.95,13.1,20.0,17.59,9.04
2018,11,23,8,0,0.0,28.0,2.1,13.3,28.0,24.66,15.32
2018,11,23,8,15,0.0,44.5,2.25,13.5,44.5,39.27,27.99
2018,11,23,8,30,0.0,61.0,2.4,13.7,61.0,54.91,41.48
2018,11,23,8,45,1.0,69.0,2.55,13.9,69.5,62.8,48.27
2018,11,23,9,0,2.0,77.0,2.7,14.1,78.0,70.86,55.12
2018,11,23,9,15,1.5,83.5,2.9,14.35,84.0,76.48,59.77
2018,11,23,9,30,1.0,90.0,3.1,14.6,90.0,82.14,64.39
2018,11,23,9,45,3.0,113.0,3.3,14.85,114.0,106.74,84.97
2018,11,23,10,0,5.0,136.0,3.5,15.1,138.0,131.99,105.87
2018,11,23,10,15,5.5,132.5,3.7,15.35,135.0,128.05,102.35
2018,11,23,10,30,6.0,129.0,3.9,15.6,132.0,124.43,99.16
2018,11,23,10,45,4.5,110.0,4.1,15.9,112.5,103.63,81.63
2018,11,23,11,0,3.0,91.0,4.3,16.2,93.0,83.64,64.79
2018,11,23,11,15,1.5,104.0,4.4,16.3,105.0,94.84,73.98
2018,11,23,11,30,0.0,117.0,4.5,16.4,117.0,106.22,83.28
2018,11,23,11,45,0.0,108.5,4.65,16.5,108.5,97.78,76.22
2018,11,23,12,0,0.0,100.0,4.8,16.6,100.0,89.49,69.32
2018,11,23,12,15,0.5,87.5,4.7,16.6,88.0,77.96,59.78
2018,11,23,12,30,1.0,75.0,4.6,16.6,76.0,67.28,50.93
2018,11,23,12,45,15.5,107.5,4.55,16.55,115.5,118.55,94.31
2018,11,23,13,0,30.0,140.0,4.5,16.5,155.0,167.2,135.08
2018,11,23,13,15,25.5,115.0,4.5,16.5,127.5,135.18,108.59
2018,11,23,13,30,21.0,90.0,4.5,16.5,100.0,104.15,82.8
2018,11,23,13,45,10.5,65.0,4.55,16.5,70.0,69.34,53.36
2018,11,23,14,0,0.0,40.0,4.6,16.5,40.0,35.28,24.3
2018,11,23,14,15,4.0,53.5,4.55,16.45,55.0,50.24,37.18
2018,11,23,14,30,8.0,67.0,4.5,16.4,70.0,64.94,49.78
2018,11,23,14,45,31.0,73.5,4.45,16.3,83.0,91.7,73.05
2018,11,23,15,0,54.0,80.0,4.4,16.2,96.0,113.32,91.62
2018,11,23,15,15,34.5,51.5,4.4,16.2,61.0,68.61,53.25
2018,11,23,15,30,15.0,23.0,4.4,16.2,26.0,28.66,18.87
2018,11,23,15,45,7.5,15.5,4.25,15.85,17.0,17.52,9.16
2018,11,23,16,0,0.0,8.0,4.1,15.5,8.0,7.02,0.16
2018,11,23,16,15,0.5,5.5,4.05,15.35,5.5,5.01,0.0
2018,11,23,16,30,1.0,3.0,4.0,15.2,3.0,3.0,0.0
2018,11,23,16,45,0.5,1.5,3.9,15.1,1.5,1.5,0.0
2018,11,23,17,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,24,6,45,31.0,3.5,2.0,12.55,3.5,0.0,0.0
2018,11,24,7,0,62.0,7.0,2.1,12.6,7.0,22.29,0.0
2018,11,24,7,15,218.0,17.5,2.35,13.05,34.0,97.25,0.0
2018,11,24,7,30,374.0,28.0,2.6,13.5,61.0,190.57,129.72
2018,11,24,7,45,468.5,34.0,2.85,13.95,99.0,258.73,201.42
2018,11,24,8,0,563.0,40.0,3.1,14.4,137.0,332.95,268.27
2018,11,24,8,15,621.0,44.5,3.1,14.7,178.0,399.07,326.87
2018,11,24,8,30,679.0,49.0,3.1,15.0,219.0,469.41,387.01
2018,11,24,8,45,716.5,51.5,3.1,15.25,257.5,528.3,436.22
2018,11,24,9,0,754.0,54.0,3.1,15.5,296.0,588.5,484.8
2018,11,24,9,15,779.0,57.0,3.05,15.85,331.5,641.41,524.29
2018,11,24,9,30,804.0,60.0,3.0,16.2,367.0,693.85,562.15
2018,11,24,9,45,726.5,80.0,2.95,16.55,374.0,686.43,554.4
2018,11,24,10,0,649.0,100.0,2.9,16.9,381.0,676.0,544.85
2018,11,24,10,15,509.0,134.5,2.9,17.25,362.5,610.57,493.61
2018,11,24,10,30,369.0,169.0,2.9,17.6,344.0,526.17,425.86
2018,11,24,10,45,230.5,186.0,2.85,17.95,296.5,432.18,349.37
2018,11,24,11,0,92.0,203.0,2.8,18.3,249.0,298.1,239.92
2018,11,24,11,15,133.0,206.5,2.7,18.5,274.5,357.34,287.83
2018,11,24,11,30,174.0,210.0,2.6,18.7,300.0,400.33,321.85
2018,11,24,11,45,145.5,215.0,2.55,18.9,290.5,380.84,305.18
2018,11,24,12,0,117.0,220.0,2.5,19.1,281.0,360.78,288.36
2018,11,24,12,15,170.5,216.0,2.45,19.2,304.0,404.78,324.17
2018,11,24,12,30,224.0,212.0,2.4,19.3,327.0,447.63,358.37
2018,11,24,12,45,458.5,161.0,2.35,19.35,389.0,630.53,501.53
2018,11,24,13,0,693.0,110.0,2.3,19.4,451.0,777.9,608.92
2018,11,24,13,15,635.5,118.0,2.3,19.35,421.0,723.34,569.1
2018,11,24,13,30,578.0,126.0,2.3,19.3,391.0,667.96,529.88
2018,11,24,13,45,633.0,108.0,2.25,19.2,382.5,675.43,536.51
2018,11,24,14,0,688.0,90.0,2.2,19.1,374.0,676.55,538.01
2018,11,24,14,15,665.0,87.0,2.15,18.9,343.5,631.21,505.27
2018,11,24,14,30,642.0,84.0,2.1,18.7,313.0,585.23,471.47
2018,11,24,14,45,650.5,72.5,2.05,18.5,283.0,549.93,444.59
2018,11,24,15,0,659.0,61.0,2.0,18.3,253.0,511.83,414.41
2018,11,24,15,15,625.5,54.5,2.0,18.3,215.0,452.96,366.34
2018,11,24,15,30,592.0,48.0,2.0,18.3,177.0,395.77,317.99
2018,11,24,15,45,506.0,45.0,1.5,17.0,138.0,319.53,253.38
2018,11,24,16,0,420.0,42.0,1.0,15.7,99.0,250.48,193.0
2018,11,24,16,15,256.0,30.5,1.0,15.0,61.5,152.02,105.89
2018,11,24,16,30,92.0,19.0,1.0,14.3,24.0,60.96,0.0
2018,11,24,16,45,46.0,9.5,1.0,13.6,12.0,20.82,0.0
2018,11,24,17,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,25,6,45,27.0,3.0,1.05,8.65,3.0,0.0,0.0
2018,11,25,7,0,54.0,6.0,1.1,8.6,6.0,19.26,0.0
2018,11,25,7,15,204.5,17.5,1.2,9.15,32.5,79.2,0.0
2018,11,25,7,30,355.0,29.0,1.3,9.7,59.0,183.11,122.75
2018,11,25,7,45,454.5,35.5,1.35,10.3,97.5,253.83,198.55
2018,11,25,8,0,554.0,42.0,1.4,10.9,136.0,333.81,269.69
2018,11,25,8,15,614.5,47.0,1.5,11.45,177.5,397.26,325.83
2018,11,25,8,30,675.0,52.0,1.6,12.0,219.0,469.35,386.88
2018,11,25,8,45,714.5,55.5,1.65,12.55,258.5,530.61,437.11
2018,11,25,9,0,754.0,59.0,1.7,13.1,298.0,593.36,486.67
2018,11,25,9,15,778.0,62.0,1.8,13.7,333.5,645.63,525.58
2018,11,25,9,30,802.0,65.0,1.9,14.3,369.0,697.33,562.63
2018,11,25,9,45,818.5,67.5,2.0,14.9,399.0,741.63,593.45
2018,11,25,10,0,835.0,70.0,2.1,15.5,429.0,784.17,622.52
2018,11,25,10,15,846.5,71.0,2.15,15.9,452.5,818.57,645.42
2018,11,25,10,30,858.0,72.0,2.2,16.3,476.0,850.39,666.34
2018,11,25,10,45,865.0,73.0,2.2,16.75,492.5,866.84,675.74
2018,11,25,11,0,872.0,74.0,2.2,17.2,509.0,888.52,688.98
2018,11,25,11,15,875.5,75.0,2.2,17.55,519.0,903.81,697.98
2018,11,25,11,30,879.0,76.0,2.2,17.9,529.0,915.69,704.77
2018,11,25,11,45,880.0,76.0,2.2,18.25,531.0,920.48,706.84
2018,11,25,12,0,881.0,76.0,2.2,18.6,533.0,921.74,706.7
2018,11,25,12,15,881.5,74.5,2.2,18.75,528.0,917.04,703.21
2018,11,25,12,30,882.0,73.0,2.2,18.9,523.0,908.79,697.5
2018,11,25,12,45,880.5,71.0,2.15,19.05,511.0,894.56,687.35
2018,11,25,13,0,879.0,69.0,2.1,19.2,499.0,876.92,675.02
2018,11,25,13,15,870.5,67.5,2.0,19.2,479.0,850.53,656.62
2018,11,25,13,30,862.0,66.0,1.9,19.2,459.0,821.22,636.27
2018,11,25,13,45,848.5,64.5,1.85,19.2,432.5,785.1,611.54
2018,11,25,14,0,835.0,63.0,1.8,19.2,406.0,753.89,590.16
2018,11,25,14,15,816.5,61.0,1.75,19.05,374.0,708.65,558.68
2018,11,25,14,30,798.0,59.0,1.7,18.9,342.0,662.0,525.72
2018,11,25,14,45,771.0,56.0,1.65,18.75,305.0,607.25,485.97
2018,11,25,15,0,744.0,53.0,1.6,18.6,268.0,552.43,443.21
2018,11,25,15,15,589.0,55.0,1.6,18.6,209.5,432.45,348.32
2018,11,25,15,30,434.0,57.0,1.6,18.6,151.0,322.19,258.73
2018,11,25,15,45,329.5,49.0,1.15,17.35,111.0,234.89,186.24
2018,11,25,16,0,225.0,41.0,0.7,16.1,71.0,163.33,125.36
2018,11,25,16,15,180.0,29.5,0.7,15.8,48.0,121.01,83.0
2018,11,25,16,30,135.0,18.0,0.7,15.5,25.0,73.34,0.0
2018,11,25,16,45,67.5,9.0,0.7,15.15,12.5,26.11,0.0
2018,11,25,17,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,1.15,7.15,2.5,0.0,0.0
2018,11,26,7,0,33.0,5.0,1.1,7.2,5.0,4.55,0.0
2018,11,26,7,15,101.5,17.5,1.2,8.0,24.5,47.17,0.0
2018,11,26,7,30,170.0,30.0,1.3,8.8,44.0,115.3,74.31
2018,11,26,7,45,233.0,42.0,1.4,9.6,73.5,166.04,129.9
2018,11,26,8,0,296.0,54.0,1.5,10.4,103.0,222.26,180.67
2018,11,26,8,15,319.5,66.5,1.5,10.95,133.0,264.84,218.99
2018,11,26,8,30,343.0,79.0,1.5,11.5,163.0,309.29,257.62
2018,11,26,8,45,287.5,100.0,1.5,12.05,178.5,304.33,254.09
2018,11,26,9,0,232.0,121.0,1.5,12.6,194.0,305.62,254.57
2018,11,26,9,15,214.0,137.5,1.55,13.3,211.0,322.22,267.33
2018,11,26,9,30,196.0,154.0,1.6,14.0,228.0,323.24,267.2
2018,11,26,9,45,241.5,162.0,1.6,14.7,260.5,388.27,318.89
2018,11,26,10,0,287.0,170.0,1.6,15.4,293.0,442.06,360.38
2018,11,26,10,15,362.5,166.5,1.55,15.85,330.5,508.29,411.56
2018,11,26,10,30,438.0,163.0,1.5,16.3,368.0,595.12,476.18
2018,11,26,10,45,459.5,165.0,1.5,16.8,387.0,625.97,497.31
2018,11,26,11,0,481.0,167.0,1.5,17.3,406.0,655.73,517.86
2018,11,26,11,15,403.0,188.0,1.5,17.6,391.0,615.96,485.77
2018,11,26,11,30,325.0,209.0,1.5,17.9,376.0,555.89,439.47
2018,11,26,11,45,298.5,214.5,1.5,18.2,368.0,539.77,426.72
2018,11,26,12,0,272.0,220.0,1.5,18.5,360.0,522.34,412.64
2018,11,26,12,15,250.0,220.5,1.5,18.75,348.5,501.8,396.58
2018,11,26,12,30,228.0,221.0,1.5,19.0,337.0,462.92,367.06
2018,11,26,12,45,255.0,210.0,1.55,19.25,336.5,488.52,387.21
2018,11,26,13,0,282.0,199.0,1.6,19.5,336.0,494.82,392.69
2018,11,26,13,15,275.0,191.0,1.55,19.4,320.0,473.49,376.78
2018,11,26,13,30,268.0,183.0,1.5,19.3,304.0,451.51,360.48
2018,11,26,13,45,334.0,162.5,1.45,19.2,304.5,472.76,378.76
2018,11,26,14,0,400.0,142.0,1.4,19.1,305.0,505.22,404.47
2018,11,26,14,15,431.0,122.0,1.25,18.6,285.0,490.31,393.89
2018,11,26,14,30,462.0,102.0,1.1,18.1,265.0,471.44,380.22
2018,11,26,14,45,452.0,94.0,0.95,17.6,239.0,435.89,352.36
2018,11,26,15,0,442.0,86.0,0.8,17.1,213.0,399.94,323.52
2018,11,26,15,15,323.0,79.0,0.8,17.1,164.5,301.4,244.0
2018,11,26,15,30,204.0,72.0,0.8,17.1,116.0,202.41,162.72
2018,11,26,15,45,210.0,56.0,0.8,16.25,92.5,186.54,148.19
2018,11,26,16,0,216.0,40.0,0.8,15.4,69.0,158.42,122.01
2018,11,26,16,15,182.0,30.0,0.85,15.1,48.0,122.93,84.06
2018,11,26,16,30,148.0,20.0,0.9,14.8,27.0,80.24,0.0
2018,11,26,16,45,74.0,10.0,0.9,14.5,13.5,28.81,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,1.1,8.55,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,1.1,8.7,4.0,0.0,0.0
2018,11,27,7,15,9.0,14.0,1.05,9.1,14.0,15.49,0.0
2018,11,27,7,30,0.0,24.0,1.0,9.5,24.0,22.33,9.74
2018,11,27,7,45,1.5,39.0,0.95,9.85,39.0,38.25,26.25
2018,11,27,8,0,3.0,54.0,0.9,10.2,54.0,53.7,40.21
2018,11,27,8,15,8.5,70.0,1.0,10.75,71.5,72.5,56.75
