Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,8,30,14.0,86.0,1.1,11.3,89.0,91.81,73.55
2018,11,27,8,45,32.5,99.0,1.2,11.8,108.5,123.99,101.32
2018,11,27,9,0,51.0,112.0,1.3,12.3,128.0,151.06,124.45
2018,11,27,9,15,38.0,119.0,1.35,12.65,131.5,150.13,123.17
2018,11,27,9,30,25.0,126.0,1.4,13.0,135.0,148.44,121.16
2018,11,27,9,45,13.5,119.5,1.5,13.4,124.5,122.31,98.71
2018,11,27,10,0,2.0,113.0,1.6,13.8,114.0,105.76,84.22
2018,11,27,10,15,1.0,92.5,1.65,14.0,93.0,83.79,65.6
2018,11,27,10,30,0.0,72.0,1.7,14.2,72.0,63.68,48.52
2018,11,27,10,45,1.0,103.5,1.8,14.45,104.0,94.27,74.16
2018,11,27,11,0,2.0,135.0,1.9,14.7,136.0,126.94,101.16
2018,11,27,11,15,1.0,100.5,2.0,14.8,101.0,91.09,71.19
2018,11,27,11,30,0.0,66.0,2.1,14.9,66.0,58.36,43.75
2018,11,27,11,45,1.0,101.5,2.2,15.0,102.0,91.98,71.93
2018,11,27,12,0,2.0,137.0,2.3,15.1,138.0,128.56,102.23
2018,11,27,12,15,25.0,165.0,2.45,15.2,177.5,192.13,155.35
2018,11,27,12,30,48.0,193.0,2.6,15.3,217.0,246.86,200.48
2018,11,27,12,45,27.0,136.5,2.7,15.4,150.0,161.1,129.97
2018,11,27,13,0,6.0,80.0,2.8,15.5,83.0,76.1,58.83
2018,11,27,13,15,3.0,68.5,2.8,15.55,70.0,63.16,47.96
2018,11,27,13,30,0.0,57.0,2.8,15.6,57.0,50.35,37.09
2018,11,27,13,45,1.5,65.0,2.8,15.7,65.5,58.67,44.23
2018,11,27,14,0,3.0,73.0,2.8,15.8,74.0,66.91,51.28
2018,11,27,14,15,6.5,79.5,2.45,15.6,82.0,75.87,59.07
2018,11,27,14,30,10.0,86.0,2.1,15.4,90.0,85.28,67.21
2018,11,27,14,45,13.0,87.0,1.7,15.15,91.5,88.93,70.42
2018,11,27,15,0,16.0,88.0,1.3,14.9,93.0,92.9,73.8
2018,11,27,15,15,8.0,64.0,1.3,14.9,66.5,62.91,48.14
2018,11,27,15,30,0.0,40.0,1.3,14.9,40.0,35.28,24.41
2018,11,27,15,45,0.0,27.0,1.05,14.35,27.0,23.77,14.49
2018,11,27,16,0,0.0,14.0,0.8,13.8,14.0,12.3,4.6
2018,11,27,16,15,7.5,9.5,0.8,13.65,10.0,11.33,2.86
2018,11,27,16,30,15.0,5.0,0.8,13.5,6.0,11.5,0.0
2018,11,27,16,45,7.5,2.5,0.75,13.3,3.0,4.28,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.55,12.3,1.5,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.6,12.3,3.0,0.0,0.0
2018,11,28,7,15,34.5,14.0,0.7,12.6,16.0,23.24,0.0
2018,11,28,7,30,51.0,25.0,0.8,12.9,29.0,49.83,25.97
2018,11,28,7,45,69.5,39.5,0.85,13.2,48.5,77.88,57.62
2018,11,28,8,0,88.0,54.0,0.9,13.5,68.0,106.0,83.21
2018,11,28,8,15,84.0,66.0,1.0,13.85,82.5,120.82,97.02
2018,11,28,8,30,80.0,78.0,1.1,14.2,97.0,135.37,110.06
2018,11,28,8,45,85.0,87.5,1.15,14.55,111.0,151.91,124.44
2018,11,28,9,0,90.0,97.0,1.2,14.9,125.0,168.98,138.91
2018,11,28,9,15,115.5,107.0,1.15,15.2,147.0,201.42,166.17
2018,11,28,9,30,141.0,117.0,1.1,15.5,169.0,235.7,194.43
2018,11,28,9,45,171.5,135.5,1.1,15.75,204.0,285.93,235.08
2018,11,28,10,0,202.0,154.0,1.1,16.0,239.0,352.99,287.82
2018,11,28,10,15,151.0,161.0,1.1,16.3,226.5,308.66,250.83
2018,11,28,10,30,100.0,168.0,1.1,16.6,214.0,276.49,223.59
2018,11,28,10,45,132.0,177.5,1.1,16.95,240.5,317.77,256.72
2018,11,28,11,0,164.0,187.0,1.1,17.3,267.0,359.88,289.57
2018,11,28,11,15,271.0,170.5,1.15,17.55,306.5,455.56,365.27
2018,11,28,11,30,378.0,154.0,1.2,17.8,346.0,555.39,441.34
2018,11,28,11,45,241.5,160.5,1.25,18.05,283.5,419.48,335.54
2018,11,28,12,0,105.0,167.0,1.3,18.3,221.0,284.54,228.01
2018,11,28,12,15,60.0,166.0,1.5,18.35,197.0,225.58,180.76
2018,11,28,12,30,15.0,165.0,1.7,18.4,173.0,170.37,135.04
2018,11,28,12,45,26.0,159.0,1.85,18.5,172.0,186.3,148.6
2018,11,28,13,0,37.0,153.0,2.0,18.6,171.0,189.08,151.39
2018,11,28,13,15,184.0,156.0,2.2,18.5,239.5,351.06,285.54
2018,11,28,13,30,331.0,159.0,2.4,18.4,308.0,474.49,384.99
2018,11,28,13,45,381.5,141.5,2.55,18.3,303.5,502.45,407.55
2018,11,28,14,0,432.0,124.0,2.7,18.2,299.0,508.71,414.18
2018,11,28,14,15,513.0,103.0,2.7,17.95,294.0,535.37,436.55
2018,11,28,14,30,594.0,82.0,2.7,17.7,289.0,548.51,447.95
2018,11,28,14,45,376.5,77.0,2.75,17.45,203.0,363.71,300.35
2018,11,28,15,0,159.0,72.0,2.8,17.2,117.0,190.36,156.58
2018,11,28,15,15,100.5,54.5,2.8,17.2,81.5,127.5,103.18
2018,11,28,15,30,42.0,37.0,2.8,17.2,46.0,62.48,47.46
2018,11,28,15,45,25.0,28.5,2.55,16.45,33.5,37.73,26.12
2018,11,28,16,0,8.0,20.0,2.3,15.7,21.0,21.4,11.98
2018,11,28,16,15,10.0,13.5,2.45,15.35,14.5,15.88,6.08
2018,11,28,16,30,12.0,7.0,2.6,15.0,8.0,11.07,0.0
2018,11,28,16,45,6.0,3.5,2.8,14.65,4.0,4.79,0.0
2018,11,28,17,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.15,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,14.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.65,12.9,2.0,1.82,0.0
2018,11,29,7,30,0.0,4.0,5.8,13.0,4.0,3.5,0.0
2018,11,29,7,45,0.0,5.5,6.0,13.1,5.5,4.82,0.0
2018,11,29,8,0,0.0,7.0,6.2,13.2,7.0,6.14,0.0
2018,11,29,8,15,0.0,9.5,6.3,13.3,9.5,8.34,1.46
2018,11,29,8,30,0.0,12.0,6.4,13.4,12.0,10.54,3.4
2018,11,29,8,45,0.0,13.0,6.5,13.5,13.0,11.42,4.19
2018,11,29,9,0,0.0,14.0,6.6,13.6,14.0,12.3,4.95
2018,11,29,9,15,52.0,55.5,6.5,13.65,74.5,95.76,78.07
2018,11,29,9,30,104.0,97.0,6.4,13.7,135.0,184.0,154.26
2018,11,29,9,45,74.0,113.5,6.35,13.75,141.5,183.56,152.73
2018,11,29,10,0,44.0,130.0,6.3,13.8,148.0,167.64,138.16
2018,11,29,10,15,37.5,151.0,6.15,13.75,167.0,187.38,154.24
2018,11,29,10,30,31.0,172.0,6.0,13.7,186.0,207.17,170.19
2018,11,29,10,45,41.0,152.0,5.9,13.7,171.5,191.52,157.5
2018,11,29,11,0,51.0,132.0,5.8,13.7,157.0,177.59,146.32
2018,11,29,11,15,61.5,153.0,5.75,13.75,183.5,211.51,174.73
2018,11,29,11,30,72.0,174.0,5.7,13.8,210.0,246.14,203.48
2018,11,29,11,45,57.0,152.0,5.65,13.85,180.5,206.67,170.28
2018,11,29,12,0,42.0,130.0,5.6,13.9,151.0,167.95,137.61
2018,11,29,12,15,36.5,133.0,5.6,14.05,151.0,166.18,135.86
2018,11,29,12,30,31.0,136.0,5.6,14.2,151.0,164.43,134.12
2018,11,29,12,45,113.0,167.0,5.55,14.3,221.0,290.02,240.82
2018,11,29,13,0,195.0,198.0,5.5,14.4,291.0,399.94,332.2
2018,11,29,13,15,152.5,170.5,5.35,14.5,241.5,325.59,270.66
2018,11,29,13,30,110.0,143.0,5.2,14.6,192.0,253.09,210.28
2018,11,29,13,45,173.0,142.5,5.1,14.65,214.5,301.59,252.29
2018,11,29,14,0,236.0,142.0,5.0,14.7,237.0,360.85,302.04
2018,11,29,14,15,289.5,125.0,4.65,14.55,232.0,372.23,312.38
2018,11,29,14,30,343.0,108.0,4.3,14.4,227.0,394.33,330.75
2018,11,29,14,45,240.0,97.5,4.0,14.25,176.5,283.49,237.85
2018,11,29,15,0,137.0,87.0,3.7,14.1,126.0,184.85,153.77
2018,11,29,15,15,157.0,79.0,3.7,14.1,117.0,192.68,159.77
2018,11,29,15,30,177.0,71.0,3.7,14.1,108.0,187.49,153.96
2018,11,29,15,45,212.0,55.5,2.9,13.45,90.0,187.79,151.8
2018,11,29,16,0,247.0,40.0,2.1,12.8,72.0,172.91,135.04
2018,11,29,16,15,200.0,30.0,2.1,12.45,49.5,130.99,89.03
2018,11,29,16,30,153.0,20.0,2.1,12.1,27.0,82.01,0.0
2018,11,29,16,45,76.5,10.0,2.05,11.75,13.5,29.71,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,6,45,7.0,0.5,1.3,6.7,0.5,0.0,0.0
2018,11,30,7,0,14.0,1.0,1.3,6.7,1.0,0.0,0.0
2018,11,30,7,15,16.0,11.5,1.45,7.45,12.0,15.28,0.0
2018,11,30,7,30,18.0,22.0,1.6,8.2,23.0,28.87,10.54
2018,11,30,7,45,22.0,38.5,1.8,9.0,41.0,51.06,36.34
2018,11,30,8,0,26.0,55.0,2.0,9.8,59.0,71.86,55.46
2018,11,30,8,15,43.0,71.5,2.15,10.25,80.5,99.5,79.99
2018,11,30,8,30,60.0,88.0,2.3,10.7,102.0,128.74,105.77
2018,11,30,8,45,118.0,103.5,2.5,11.15,137.0,193.48,161.88
2018,11,30,9,0,176.0,119.0,2.7,11.6,172.0,254.14,213.87
2018,11,30,9,15,228.5,129.5,2.7,12.05,207.0,321.77,270.42
2018,11,30,9,30,281.0,140.0,2.7,12.5,242.0,381.32,319.33
2018,11,30,9,45,367.0,138.5,2.7,12.9,283.5,470.08,391.14
2018,11,30,10,0,453.0,137.0,2.7,13.3,325.0,549.5,453.91
2018,11,30,10,15,588.5,118.5,2.7,13.65,377.5,659.98,539.3
2018,11,30,10,30,724.0,100.0,2.7,14.0,430.0,768.96,618.7
2018,11,30,10,45,749.0,98.0,2.7,14.35,450.5,803.69,641.75
2018,11,30,11,0,774.0,96.0,2.7,14.7,471.0,830.99,659.83
2018,11,30,11,15,708.5,114.0,2.7,14.9,462.5,810.02,643.45
2018,11,30,11,30,643.0,132.0,2.7,15.1,454.0,778.22,619.69
2018,11,30,11,45,722.0,115.0,2.7,15.3,478.5,833.8,659.64
2018,11,30,12,0,801.0,98.0,2.7,15.5,503.0,880.09,691.73
2018,11,30,12,15,835.0,88.5,2.7,15.6,507.5,897.07,703.2
2018,11,30,12,30,869.0,79.0,2.7,15.7,512.0,909.81,712.06
2018,11,30,12,45,869.0,76.0,2.75,15.75,500.0,896.06,702.94
2018,11,30,13,0,869.0,73.0,2.8,15.8,488.0,870.2,685.5
2018,11,30,13,15,860.0,71.5,2.7,15.8,468.5,852.43,672.97
2018,11,30,13,30,851.0,70.0,2.6,15.8,449.0,823.09,652.1
2018,11,30,13,45,837.0,68.5,2.55,15.75,423.0,786.96,626.77
2018,11,30,14,0,823.0,67.0,2.5,15.7,397.0,748.58,599.61
2018,11,30,14,15,802.5,64.5,2.4,15.55,365.0,702.06,565.96
2018,11,30,14,30,782.0,62.0,2.3,15.4,333.0,654.28,530.85
2018,11,30,14,45,752.5,58.5,2.2,15.25,296.0,598.27,488.53
2018,11,30,15,0,723.0,55.0,2.1,15.1,259.0,542.41,443.61
2018,11,30,15,15,677.0,51.5,2.1,15.1,219.5,477.39,390.07
2018,11,30,15,30,631.0,48.0,2.1,15.1,180.0,414.67,336.52
2018,11,30,15,45,559.0,42.0,1.55,13.75,139.5,343.79,275.01
2018,11,30,16,0,487.0,36.0,1.0,12.4,99.0,275.3,213.33
2018,11,30,16,15,339.5,27.0,1.05,11.8,63.0,182.02,123.22
2018,11,30,16,30,192.0,18.0,1.1,11.2,27.0,92.55,0.0
2018,11,30,16,45,96.0,9.0,1.15,10.6,13.5,34.16,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,6,45,4.5,1.0,2.9,9.85,1.0,0.0,0.0
2018,12,1,7,0,9.0,2.0,2.7,9.8,2.0,0.0,0.0
2018,12,1,7,15,19.5,13.0,2.85,10.15,14.0,17.67,0.0
2018,12,1,7,30,30.0,24.0,3.0,10.5,26.0,40.95,14.59
2018,12,1,7,45,127.0,39.5,3.15,10.85,57.5,110.23,82.89
2018,12,1,8,0,224.0,55.0,3.3,11.2,89.0,188.73,152.12
2018,12,1,8,15,281.0,64.0,3.2,11.4,119.5,239.96,198.29
2018,12,1,8,30,338.0,73.0,3.1,11.6,150.0,296.69,248.36
2018,12,1,8,45,181.0,62.5,3.05,11.8,104.5,189.26,159.1
2018,12,1,9,0,24.0,52.0,3.0,12.0,59.0,64.1,50.3
2018,12,1,9,15,15.0,66.0,3.2,12.2,70.5,73.19,57.96
2018,12,1,9,30,6.0,80.0,3.4,12.4,82.0,76.24,60.17
2018,12,1,9,45,8.0,86.5,3.65,12.6,89.5,84.02,66.77
2018,12,1,10,0,10.0,93.0,3.9,12.8,97.0,91.98,73.46
2018,12,1,10,15,79.5,142.5,4.05,12.95,178.0,212.27,176.77
2018,12,1,10,30,149.0,192.0,4.2,13.1,259.0,349.12,290.36
2018,12,1,10,45,371.5,164.0,4.4,13.2,340.5,544.97,452.62
2018,12,1,11,0,594.0,136.0,4.6,13.3,422.0,723.1,594.15
2018,12,1,11,15,564.0,141.5,4.65,13.45,418.0,703.13,577.28
2018,12,1,11,30,534.0,147.0,4.7,13.6,414.0,687.84,565.21
2018,12,1,11,45,689.0,118.5,4.8,13.75,464.5,807.05,656.26
2018,12,1,12,0,844.0,90.0,4.9,13.9,515.0,909.05,731.8
2018,12,1,12,15,835.0,91.0,4.9,14.0,508.0,899.37,723.84
2018,12,1,12,30,826.0,92.0,4.9,14.1,501.0,886.34,714.27
2018,12,1,12,45,794.5,95.5,4.85,14.15,481.5,852.86,689.44
2018,12,1,13,0,763.0,99.0,4.8,14.2,462.0,822.61,667.14
2018,12,1,13,15,618.0,120.0,4.75,14.2,406.0,708.06,580.64
2018,12,1,13,30,473.0,141.0,4.7,14.2,350.0,589.35,487.97
2018,12,1,13,45,501.5,122.0,4.6,14.2,332.5,576.27,479.15
2018,12,1,14,0,530.0,103.0,4.5,14.2,315.0,567.37,472.76
2018,12,1,14,15,632.5,88.0,4.4,14.0,320.5,607.72,505.66
2018,12,1,14,30,735.0,73.0,4.3,13.8,326.0,638.26,530.01
2018,12,1,14,45,699.5,69.5,4.2,13.65,289.0,580.03,483.15
2018,12,1,15,0,664.0,66.0,4.1,13.5,252.0,522.6,435.55
2018,12,1,15,15,613.5,61.0,4.1,13.5,212.5,455.78,379.0
2018,12,1,15,30,563.0,56.0,4.1,13.5,173.0,391.99,323.28
2018,12,1,15,45,481.5,49.5,3.45,12.6,133.5,314.89,255.69
2018,12,1,16,0,400.0,43.0,2.8,11.7,94.0,244.7,192.18
2018,12,1,16,15,271.0,31.5,2.6,11.15,60.0,159.8,108.35
2018,12,1,16,30,142.0,20.0,2.4,10.6,26.0,78.65,0.0
2018,12,1,16,45,71.0,10.0,2.25,10.05,13.0,28.38,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,0.5,4.85,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,0.5,4.8,2.0,0.0,0.0
2018,12,2,7,15,167.5,14.0,0.55,5.0,23.5,62.67,0.0
2018,12,2,7,30,312.0,25.0,0.6,5.2,45.0,152.74,57.78
2018,12,2,7,45,422.0,33.0,0.6,5.45,82.0,232.22,177.69
2018,12,2,8,0,532.0,41.0,0.6,5.7,119.0,315.62,254.9
2018,12,2,8,15,600.0,45.5,0.55,6.15,160.0,379.7,311.97
2018,12,2,8,30,668.0,50.0,0.5,6.6,201.0,454.1,374.75
2018,12,2,8,45,712.5,53.5,0.4,7.05,241.0,517.67,425.84
2018,12,2,9,0,757.0,57.0,0.3,7.5,281.0,583.18,475.88
2018,12,2,9,15,783.5,60.0,0.35,8.05,317.0,637.12,515.94
2018,12,2,9,30,810.0,63.0,0.4,8.6,353.0,690.7,553.67
2018,12,2,9,45,826.5,65.5,0.5,9.15,383.0,735.28,584.8
2018,12,2,10,0,843.0,68.0,0.6,9.7,413.0,778.12,614.32
2018,12,2,10,15,856.0,69.5,0.7,10.1,437.5,814.79,639.47
2018,12,2,10,30,869.0,71.0,0.8,10.5,462.0,848.98,662.77
2018,12,2,10,45,878.5,71.0,0.95,10.9,479.5,866.98,675.65
2018,12,2,11,0,888.0,71.0,1.1,11.3,497.0,890.15,692.3
2018,12,2,11,15,893.5,71.0,1.2,11.65,507.5,906.56,703.52
2018,12,2,11,30,899.0,71.0,1.3,12.0,518.0,919.59,712.57
2018,12,2,11,45,901.5,71.5,1.4,12.35,521.5,927.04,717.94
2018,12,2,12,0,904.0,72.0,1.5,12.7,525.0,930.91,721.02
2018,12,2,12,15,903.5,71.0,1.55,12.9,520.5,926.46,718.22
2018,12,2,12,30,903.0,70.0,1.6,13.1,516.0,918.42,713.17
2018,12,2,12,45,891.0,70.5,1.7,13.25,501.5,898.51,700.8
2018,12,2,13,0,879.0,71.0,1.8,13.4,487.0,875.43,686.26
2018,12,2,13,15,869.5,69.5,1.75,13.3,467.5,848.91,668.18
2018,12,2,13,30,860.0,68.0,1.7,13.2,448.0,827.5,653.75
2018,12,2,13,45,854.0,65.5,1.7,13.15,424.0,796.56,632.78
2018,12,2,14,0,848.0,63.0,1.7,13.1,400.0,762.89,609.71
2018,12,2,14,15,828.0,60.5,1.5,12.7,368.0,716.17,575.63
2018,12,2,14,30,808.0,58.0,1.3,12.3,336.0,668.08,540.09
2018,12,2,14,45,736.5,59.5,1.1,11.95,291.5,589.16,480.19
2018,12,2,15,0,665.0,61.0,0.9,11.6,247.0,517.37,422.6
2018,12,2,15,15,594.0,58.0,0.9,11.6,205.0,441.16,361.04
2018,12,2,15,30,523.0,55.0,0.9,11.6,163.0,369.78,301.3
2018,12,2,15,45,493.0,46.0,0.9,10.75,129.5,317.2,255.48
2018,12,2,16,0,463.0,37.0,0.9,9.9,96.0,266.9,208.58
2018,12,2,16,15,310.0,27.0,0.9,9.5,60.0,171.09,115.38
2018,12,2,16,30,157.0,17.0,0.9,9.1,24.0,66.62,0.0
2018,12,2,16,45,78.5,8.5,0.95,8.7,12.0,29.15,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.2,2.2,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,2.2,2.0,0.0,0.0
2018,12,3,7,15,38.0,10.5,1.35,3.0,11.5,20.82,0.0
2018,12,3,7,30,51.0,18.0,1.5,3.8,21.0,43.99,9.47
2018,12,3,7,45,52.0,34.0,1.65,4.6,39.5,64.22,46.76
2018,12,3,8,0,53.0,50.0,1.8,5.4,58.0,85.61,67.85
2018,12,3,8,15,65.0,67.0,1.85,6.1,79.5,113.78,93.42
2018,12,3,8,30,77.0,84.0,1.9,6.8,101.0,142.92,119.43
2018,12,3,8,45,77.0,98.0,1.95,7.45,118.0,161.75,136.01
2018,12,3,9,0,77.0,112.0,2.0,8.1,135.0,169.7,142.93
2018,12,3,9,15,107.0,128.0,1.95,8.85,164.0,222.87,188.24
2018,12,3,9,30,137.0,144.0,1.9,9.6,193.0,267.37,225.32
2018,12,3,9,45,320.5,134.5,1.9,10.4,261.5,412.62,347.1
2018,12,3,10,0,504.0,125.0,1.9,11.2,330.0,573.54,474.78
2018,12,3,10,15,685.0,97.0,1.95,11.4,393.5,711.4,578.64
2018,12,3,10,30,866.0,69.0,2.0,11.6,457.0,834.38,666.82
2018,12,3,10,45,801.0,86.0,2.05,11.85,455.5,825.76,658.41
2018,12,3,11,0,736.0,103.0,2.1,12.1,454.0,808.43,645.2
2018,12,3,11,15,637.5,129.0,2.15,12.25,437.5,761.18,610.5
2018,12,3,11,30,539.0,155.0,2.2,12.4,421.0,701.13,566.23
2018,12,3,11,45,513.0,162.0,2.3,12.5,416.5,688.8,557.29
2018,12,3,12,0,487.0,169.0,2.4,12.6,412.0,674.06,546.02
2018,12,3,12,15,534.5,155.5,2.4,12.65,420.0,699.57,566.41
2018,12,3,12,30,582.0,142.0,2.4,12.7,428.0,729.4,588.58
2018,12,3,12,45,576.5,139.5,2.4,12.75,417.0,714.76,577.66
2018,12,3,13,0,571.0,137.0,2.4,12.8,406.0,697.76,565.42
2018,12,3,13,15,616.5,122.0,2.4,12.85,402.0,708.62,574.17
2018,12,3,13,30,662.0,107.0,2.4,12.9,398.0,714.55,579.1
2018,12,3,13,45,593.0,112.5,2.35,12.95,362.0,646.5,528.02
2018,12,3,14,0,524.0,118.0,2.3,13.0,326.0,573.72,472.28
2018,12,3,14,15,490.5,112.0,2.15,12.75,294.0,523.46,433.16
2018,12,3,14,30,457.0,106.0,2.0,12.5,262.0,473.95,393.75
2018,12,3,14,45,306.5,104.0,1.85,12.25,203.5,351.65,293.51
2018,12,3,15,0,156.0,102.0,1.7,12.0,145.0,217.14,180.99
2018,12,3,15,15,122.5,84.5,1.7,12.0,115.0,170.27,141.02
2018,12,3,15,30,89.0,67.0,1.7,12.0,85.0,126.23,102.66
2018,12,3,15,45,50.5,50.5,1.6,10.85,60.5,84.09,66.02
2018,12,3,16,0,12.0,34.0,1.5,9.7,36.0,39.09,27.08
2018,12,3,16,15,25.0,22.5,1.55,9.3,24.5,37.17,21.59
2018,12,3,16,30,38.0,11.0,1.6,8.9,13.0,22.43,0.0
2018,12,3,16,45,19.0,5.5,1.6,8.55,6.5,10.21,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,4,6,45,2.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,4,7,0,4.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,4,7,15,4.0,6.0,2.9,6.55,6.0,6.64,0.0
2018,12,4,7,30,4.0,12.0,3.0,6.8,12.0,12.15,0.0
2018,12,4,7,45,2.0,20.0,3.15,7.1,20.0,18.42,9.26
2018,12,4,8,0,0.0,28.0,3.3,7.4,28.0,24.67,15.45
2018,12,4,8,15,0.0,37.5,3.3,7.9,37.5,33.08,23.03
2018,12,4,8,30,0.0,47.0,3.3,8.4,47.0,41.49,30.54
2018,12,4,8,45,0.0,46.5,3.35,8.9,46.5,41.03,30.22
2018,12,4,9,0,0.0,46.0,3.4,9.4,46.0,40.58,29.82
2018,12,4,9,15,0.0,67.0,3.45,10.15,67.0,59.47,46.11
2018,12,4,9,30,0.0,88.0,3.5,10.9,88.0,80.25,63.79
2018,12,4,9,45,13.5,119.0,3.6,11.6,124.5,122.68,100.14
2018,12,4,10,0,27.0,150.0,3.7,12.3,161.0,179.3,147.75
2018,12,4,10,15,16.0,151.5,3.65,12.75,158.0,159.14,129.99
2018,12,4,10,30,5.0,153.0,3.6,13.2,155.0,150.79,122.22
2018,12,4,10,45,7.5,160.0,3.5,13.6,163.5,159.96,129.62
2018,12,4,11,0,10.0,167.0,3.4,14.0,172.0,169.36,137.16
2018,12,4,11,15,11.5,172.0,3.25,14.2,177.5,175.84,142.32
2018,12,4,11,30,13.0,177.0,3.1,14.4,183.0,182.49,147.62
2018,12,4,11,45,11.5,168.0,2.95,14.6,173.5,171.01,137.94
2018,12,4,12,0,10.0,159.0,2.8,14.8,164.0,159.81,128.55
2018,12,4,12,15,5.0,133.5,2.6,14.85,136.0,128.24,102.28
2018,12,4,12,30,0.0,108.0,2.4,14.9,108.0,97.79,76.8
2018,12,4,12,45,0.0,104.5,2.15,14.95,104.5,94.42,74.05
2018,12,4,13,0,0.0,101.0,1.9,15.0,101.0,91.09,71.31
2018,12,4,13,15,0.0,95.5,1.7,14.8,95.5,85.82,67.03
2018,12,4,13,30,0.0,90.0,1.5,14.6,90.0,80.6,62.79
2018,12,4,13,45,0.0,87.5,1.35,14.45,87.5,78.4,61.06
2018,12,4,14,0,0.0,85.0,1.2,14.3,85.0,76.26,59.38
2018,12,4,14,15,1.0,88.0,1.3,13.8,88.5,80.56,63.26
2018,12,4,14,30,2.0,91.0,1.4,13.3,92.0,85.18,67.41
2018,12,4,14,45,2.5,87.0,1.5,12.85,88.0,82.34,65.15
2018,12,4,15,0,3.0,83.0,1.6,12.4,84.0,79.76,63.04
2018,12,4,15,15,1.5,70.5,1.6,12.4,71.0,66.7,51.72
2018,12,4,15,30,0.0,58.0,1.6,12.4,58.0,53.83,40.46
2018,12,4,15,45,0.0,45.0,1.5,11.4,45.0,41.29,29.52
2018,12,4,16,0,0.0,32.0,1.4,10.4,32.0,28.65,18.33
2018,12,4,16,15,1.0,21.0,1.45,10.05,21.0,18.89,8.22
2018,12,4,16,30,2.0,10.0,1.5,9.7,10.0,9.75,0.0
2018,12,4,16,45,1.0,5.0,1.5,9.35,5.0,4.82,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,2.65,8.35,1.5,1.36,0.0
2018,12,5,7,30,0.0,3.0,2.7,8.5,3.0,2.63,0.0
2018,12,5,7,45,0.0,5.0,2.75,8.6,5.0,4.38,0.0
2018,12,5,8,0,0.0,7.0,2.8,8.7,7.0,6.14,0.0
2018,12,5,8,15,0.0,9.5,2.85,8.9,9.5,8.34,1.56
2018,12,5,8,30,0.0,12.0,2.9,9.1,12.0,10.54,3.54
2018,12,5,8,45,0.0,19.5,2.9,9.3,19.5,17.14,9.35
2018,12,5,9,0,0.0,27.0,2.9,9.5,27.0,23.76,15.16
2018,12,5,9,15,1.0,57.5,2.85,9.9,58.0,51.47,39.27
2018,12,5,9,30,2.0,88.0,2.8,10.3,89.0,81.78,65.34
2018,12,5,9,45,9.5,116.0,2.75,10.7,120.0,116.47,95.01
2018,12,5,10,0,17.0,144.0,2.7,11.1,151.0,152.57,125.45
2018,12,5,10,15,13.5,150.0,2.7,11.5,155.5,155.56,127.41
2018,12,5,10,30,10.0,156.0,2.7,11.9,160.0,158.53,129.39
2018,12,5,10,45,11.5,161.5,2.7,12.3,166.5,165.25,134.7
2018,12,5,11,0,13.0,167.0,2.7,12.7,173.0,172.16,140.16
2018,12,5,11,15,19.5,174.5,2.65,13.05,184.0,185.96,151.51
2018,12,5,11,30,26.0,182.0,2.6,13.4,195.0,200.03,163.02
2018,12,5,11,45,25.0,182.5,2.55,13.75,195.0,199.57,162.29
2018,12,5,12,0,24.0,183.0,2.5,14.1,195.0,199.19,161.69
2018,12,5,12,15,43.0,186.0,2.4,14.25,207.0,235.28,191.75
2018,12,5,12,30,62.0,189.0,2.3,14.4,219.0,256.27,209.26
2018,12,5,12,45,81.5,188.5,2.2,14.55,227.0,273.03,223.35
2018,12,5,13,0,101.0,188.0,2.1,14.7,235.0,305.46,249.79
2018,12,5,13,15,100.5,180.5,2.05,14.65,226.0,294.42,241.01
2018,12,5,13,30,100.0,173.0,2.0,14.6,217.0,283.21,232.25
2018,12,5,13,45,101.5,158.0,1.95,14.55,200.5,263.89,217.03
2018,12,5,14,0,103.0,143.0,1.9,14.5,184.0,244.31,201.5
2018,12,5,14,15,72.5,110.5,1.8,14.3,138.0,178.59,147.06
2018,12,5,14,30,42.0,78.0,1.7,14.1,92.0,105.72,85.68
2018,12,5,14,45,21.0,69.0,1.6,13.85,76.0,80.72,64.06
2018,12,5,15,0,0.0,60.0,1.5,13.6,60.0,53.31,40.17
2018,12,5,15,15,0.0,53.5,1.5,13.6,53.5,47.49,35.12
2018,12,5,15,30,0.0,47.0,1.5,13.6,47.0,41.78,30.04
2018,12,5,15,45,0.0,37.0,1.3,12.6,37.0,32.64,22.07
2018,12,5,16,0,0.0,27.0,1.1,11.6,27.0,23.8,14.19
2018,12,5,16,15,0.0,17.5,1.15,11.15,17.5,15.41,5.6
2018,12,5,16,30,0.0,8.0,1.2,10.7,8.0,7.28,0.0
2018,12,5,16,45,0.0,4.0,1.2,10.25,4.0,3.64,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.5,1.75,6.3,16.0,40.29,0.0
2018,12,6,7,30,211.0,21.0,2.1,6.8,32.0,108.91,0.0
2018,12,6,7,45,346.5,29.5,2.45,7.35,68.0,195.25,144.05
2018,12,6,8,0,482.0,38.0,2.8,7.9,104.0,285.56,230.52
2018,12,6,8,15,552.0,43.5,2.8,8.35,143.0,352.99,292.45
2018,12,6,8,30,622.0,49.0,2.8,8.8,182.0,422.21,354.02
2018,12,6,8,45,666.5,52.5,2.8,9.25,220.5,483.43,407.07
2018,12,6,9,0,711.0,56.0,2.8,9.7,259.0,546.7,459.87
2018,12,6,9,15,740.5,59.0,2.75,10.3,294.0,600.74,502.79
2018,12,6,9,30,770.0,62.0,2.7,10.9,329.0,654.82,542.93
2018,12,6,9,45,790.0,64.0,2.7,11.5,359.5,700.08,575.44
2018,12,6,10,0,810.0,66.0,2.7,12.1,390.0,743.99,606.23
2018,12,6,10,15,824.0,68.0,2.6,12.6,414.5,781.33,631.12
2018,12,6,10,30,838.0,70.0,2.5,13.1,439.0,816.41,653.89
2018,12,6,10,45,847.0,71.0,2.4,13.55,457.0,843.35,670.49
2018,12,6,11,0,856.0,72.0,2.3,14.0,475.0,867.39,684.84
2018,12,6,11,15,861.0,73.0,2.3,14.3,486.0,884.76,695.66
2018,12,6,11,30,866.0,74.0,2.3,14.6,497.0,889.76,697.88
2018,12,6,11,45,867.0,74.5,2.25,14.9,500.0,896.03,700.78
2018,12,6,12,0,868.0,75.0,2.2,15.2,503.0,898.86,701.37
2018,12,6,12,15,866.5,74.5,2.2,15.35,499.0,894.65,698.1
2018,12,6,12,30,865.0,74.0,2.2,15.5,495.0,896.06,699.0
2018,12,6,12,45,860.5,73.0,2.2,15.65,483.5,881.55,688.81
2018,12,6,13,0,856.0,72.0,2.2,15.8,472.0,863.74,676.56
2018,12,6,13,15,846.5,70.5,2.25,15.8,453.0,837.79,659.41
2018,12,6,13,30,837.0,69.0,2.3,15.8,434.0,808.99,640.17
2018,12,6,13,45,823.0,67.5,2.3,15.8,409.0,773.87,615.81
2018,12,6,14,0,809.0,66.0,2.3,15.8,384.0,736.53,589.59
2018,12,6,14,15,788.5,63.5,2.2,15.65,353.0,691.08,556.65
2018,12,6,14,30,768.0,61.0,2.1,15.5,322.0,644.39,522.27
2018,12,6,14,45,738.5,58.0,2.0,15.35,286.5,590.07,481.21
2018,12,6,15,0,709.0,55.0,1.9,15.2,251.0,535.86,437.57
2018,12,6,15,15,663.5,51.0,1.9,15.2,212.0,471.52,384.68
2018,12,6,15,30,618.0,47.0,1.9,15.2,173.0,409.45,331.79
2018,12,6,15,45,548.0,41.0,1.45,13.75,134.0,340.43,272.11
2018,12,6,16,0,478.0,35.0,1.0,12.3,95.0,273.45,211.71
2018,12,6,16,15,344.0,26.5,1.05,11.85,61.0,184.85,122.2
2018,12,6,16,30,210.0,18.0,1.1,11.4,27.0,85.74,0.0
2018,12,6,16,45,105.0,9.0,1.1,10.95,13.5,37.34,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,15,51.5,10.0,0.85,6.25,12.5,24.01,0.0
2018,12,7,7,30,103.0,20.0,0.8,6.6,25.0,69.56,0.0
2018,12,7,7,45,160.5,33.5,0.75,6.95,50.5,124.65,89.93
2018,12,7,8,0,218.0,47.0,0.7,7.3,76.0,174.55,139.77
2018,12,7,8,15,259.5,59.5,0.75,7.7,106.0,221.34,182.37
2018,12,7,8,30,301.0,72.0,0.8,8.1,136.0,272.1,227.15
2018,12,7,8,45,388.0,78.5,0.85,8.5,177.5,346.1,290.18
2018,12,7,9,0,475.0,85.0,0.9,8.9,219.0,427.2,357.11
2018,12,7,9,15,535.0,87.0,0.85,9.25,256.5,496.29,411.78
2018,12,7,9,30,595.0,89.0,0.8,9.6,294.0,564.08,463.73
2018,12,7,9,45,544.5,106.0,0.75,9.95,306.5,567.41,463.79
2018,12,7,10,0,494.0,123.0,0.7,10.3,319.0,560.26,456.38
2018,12,7,10,15,486.5,133.0,0.7,10.85,336.0,580.9,470.57
2018,12,7,10,30,479.0,143.0,0.7,11.4,353.0,599.35,482.49
2018,12,7,10,45,487.0,147.5,0.75,11.95,368.5,622.33,498.56
2018,12,7,11,0,495.0,152.0,0.8,12.5,384.0,643.71,513.24
2018,12,7,11,15,646.5,122.0,0.8,13.15,432.0,758.11,594.31
2018,12,7,11,30,798.0,92.0,0.8,13.8,480.0,859.16,661.01
2018,12,7,11,45,841.5,82.5,0.75,14.45,494.0,891.56,678.69
2018,12,7,12,0,885.0,73.0,0.7,15.1,508.0,911.07,688.54
2018,12,7,12,15,884.5,72.0,0.75,15.45,504.0,907.17,685.84
2018,12,7,12,30,884.0,71.0,0.8,15.8,500.0,899.78,681.3
2018,12,7,12,45,880.5,70.5,0.85,16.2,489.0,886.9,673.1
2018,12,7,13,0,877.0,70.0,0.9,16.6,478.0,870.69,662.79
2018,12,7,13,15,868.0,68.5,0.95,16.65,459.0,845.19,647.06
2018,12,7,13,30,859.0,67.0,1.0,16.7,440.0,824.78,634.81
2018,12,7,13,45,845.0,65.5,1.05,16.7,415.0,789.22,611.94
2018,12,7,14,0,831.0,64.0,1.1,16.7,390.0,751.38,587.22
2018,12,7,14,15,809.5,62.0,1.05,16.5,358.5,705.22,555.29
2018,12,7,14,30,788.0,60.0,1.0,16.3,327.0,657.81,521.9
2018,12,7,14,45,757.0,57.5,0.95,16.05,291.0,602.41,481.87
2018,12,7,15,0,726.0,55.0,0.9,15.8,255.0,547.14,439.01
2018,12,7,15,15,681.0,51.0,0.9,15.8,216.0,482.38,387.3
