Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,7,15,17.0,5.5,1.25,7.55,6.0,0.0,0.0
2018,12,18,7,30,34.0,11.0,1.2,8.2,12.0,20.97,0.0
2018,12,18,7,45,76.5,25.5,1.15,8.85,32.5,67.82,31.8
2018,12,18,8,0,119.0,40.0,1.1,9.5,53.0,111.07,84.51
2018,12,18,8,15,228.5,51.0,1.2,10.15,89.5,191.53,154.94
2018,12,18,8,30,338.0,62.0,1.3,10.8,126.0,274.12,226.15
2018,12,18,8,45,530.0,56.0,1.45,11.45,182.0,398.33,330.41
2018,12,18,9,0,722.0,50.0,1.6,12.1,238.0,531.49,438.73
2018,12,18,9,15,748.5,54.0,1.5,12.6,273.5,585.14,480.18
2018,12,18,9,30,775.0,58.0,1.4,13.1,309.0,638.73,519.07
2018,12,18,9,45,790.5,61.0,1.35,13.65,339.0,682.48,549.23
2018,12,18,10,0,806.0,64.0,1.3,14.2,369.0,724.69,577.43
2018,12,18,10,15,820.5,65.5,1.3,14.6,394.0,762.36,602.53
2018,12,18,10,30,835.0,67.0,1.3,15.0,419.0,797.89,625.72
2018,12,18,10,45,845.5,68.0,1.25,15.4,438.0,826.98,643.43
2018,12,18,11,0,856.0,69.0,1.2,15.8,457.0,853.29,659.03
2018,12,18,11,15,862.0,70.0,1.2,16.05,469.0,863.92,664.86
2018,12,18,11,30,868.0,71.0,1.2,16.3,481.0,879.89,674.63
2018,12,18,11,45,869.5,71.0,1.2,16.5,485.5,887.2,678.63
2018,12,18,12,0,871.0,71.0,1.2,16.7,490.0,891.1,680.56
2018,12,18,12,15,869.5,71.0,1.25,16.8,487.0,888.86,679.53
2018,12,18,12,30,868.0,71.0,1.3,16.9,484.0,883.2,676.37
2018,12,18,12,45,833.0,76.5,1.35,17.0,466.0,860.36,661.59
2018,12,18,13,0,798.0,82.0,1.4,17.1,448.0,825.69,638.74
2018,12,18,13,15,804.0,77.5,1.4,17.1,434.5,811.59,629.89
2018,12,18,13,30,810.0,73.0,1.4,17.1,421.0,794.15,618.47
2018,12,18,13,45,676.0,91.0,1.45,17.1,370.5,691.95,546.84
2018,12,18,14,0,542.0,109.0,1.5,17.1,320.0,587.7,471.71
2018,12,18,14,15,472.0,109.5,1.4,16.9,283.0,511.4,413.95
2018,12,18,14,30,402.0,110.0,1.3,16.7,246.0,444.8,361.92
2018,12,18,14,45,342.0,104.5,1.25,16.5,211.5,381.43,311.71
2018,12,18,15,0,282.0,99.0,1.2,16.3,177.0,308.98,253.32
2018,12,18,15,15,223.5,87.5,1.2,16.3,143.5,248.35,203.03
2018,12,18,15,30,165.0,76.0,1.2,16.3,110.0,192.7,155.86
2018,12,18,15,45,130.0,61.5,1.05,14.95,84.5,150.2,119.65
2018,12,18,16,0,95.0,47.0,0.9,13.6,59.0,102.91,78.87
2018,12,18,16,15,143.5,32.5,0.95,13.15,43.0,118.25,81.56
2018,12,18,16,30,192.0,18.0,1.0,12.7,27.0,99.26,0.0
2018,12,18,16,45,96.0,9.0,1.05,12.25,13.5,36.55,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,7,15,6.5,3.0,1.05,9.15,3.0,0.0,0.0
2018,12,19,7,30,13.0,6.0,1.1,9.6,6.0,9.62,0.0
2018,12,19,7,45,6.5,17.0,1.1,10.05,17.0,18.22,3.92
2018,12,19,8,0,0.0,28.0,1.1,10.5,28.0,24.99,14.81
2018,12,19,8,15,0.0,41.0,1.2,10.9,41.0,37.79,26.41
2018,12,19,8,30,0.0,54.0,1.3,11.3,54.0,50.43,37.59
2018,12,19,8,45,7.5,70.0,1.45,11.75,72.0,70.87,55.43
2018,12,19,9,0,15.0,86.0,1.6,12.2,90.0,92.0,73.73
2018,12,19,9,15,28.0,102.5,1.65,12.7,111.0,126.51,103.25
2018,12,19,9,30,41.0,119.0,1.7,13.2,132.0,155.12,127.41
2018,12,19,9,45,46.0,131.0,1.8,13.7,147.0,173.06,142.19
2018,12,19,10,0,51.0,143.0,1.9,14.2,162.0,191.43,157.16
2018,12,19,10,15,51.5,147.0,2.0,14.55,167.5,196.4,160.95
2018,12,19,10,30,52.0,151.0,2.1,14.9,173.0,201.59,164.91
2018,12,19,10,45,34.5,149.5,2.25,15.25,164.5,184.83,150.24
2018,12,19,11,0,17.0,148.0,2.4,15.6,156.0,155.73,125.41
2018,12,19,11,15,37.0,156.5,2.5,15.85,174.0,195.16,158.41
2018,12,19,11,30,57.0,165.0,2.6,16.1,192.0,223.31,181.79
2018,12,19,11,45,62.0,181.5,2.75,16.35,211.0,248.25,201.81
2018,12,19,12,0,67.0,198.0,2.9,16.6,230.0,273.69,222.11
2018,12,19,12,15,61.0,193.0,2.85,16.7,222.0,261.87,212.25
2018,12,19,12,30,55.0,188.0,2.8,16.8,214.0,250.14,202.6
2018,12,19,12,45,58.0,186.5,2.8,16.95,213.5,251.0,203.41
2018,12,19,13,0,61.0,185.0,2.8,17.1,213.0,251.86,204.2
2018,12,19,13,15,51.0,173.0,2.65,17.05,196.0,228.07,184.79
2018,12,19,13,30,41.0,161.0,2.5,17.0,179.0,204.76,165.74
2018,12,19,13,45,50.0,151.5,2.35,16.95,172.0,200.68,162.96
2018,12,19,14,0,59.0,142.0,2.2,16.9,165.0,196.18,159.73
2018,12,19,14,15,252.0,116.0,1.95,16.7,203.0,336.75,278.65
2018,12,19,14,30,445.0,90.0,1.7,16.5,241.0,451.15,371.14
2018,12,19,14,45,455.0,84.0,1.45,16.3,224.0,433.59,355.44
2018,12,19,15,0,465.0,78.0,1.2,16.1,207.0,419.24,342.3
2018,12,19,15,15,553.5,62.5,1.2,16.1,194.0,433.17,351.75
2018,12,19,15,30,642.0,47.0,1.2,16.1,181.0,433.04,348.12
2018,12,19,15,45,574.0,42.0,0.85,15.1,142.0,360.12,285.58
2018,12,19,16,0,506.0,37.0,0.5,14.1,103.0,297.84,229.58
2018,12,19,16,15,358.5,28.5,0.4,13.85,66.5,201.26,139.38
2018,12,19,16,30,211.0,20.0,0.3,13.6,30.0,108.24,0.0
2018,12,19,16,45,105.5,10.0,0.25,13.35,15.0,40.44,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,20,7,15,44.0,5.0,1.75,6.5,6.0,0.0,0.0
2018,12,20,7,30,88.0,10.0,1.7,6.6,12.0,37.15,0.0
2018,12,20,7,45,190.0,15.5,1.6,6.7,32.0,104.86,44.94
2018,12,20,8,0,292.0,21.0,1.5,6.8,52.0,170.35,131.58
2018,12,20,8,15,156.0,17.0,1.5,7.05,34.5,110.77,89.18
2018,12,20,8,30,20.0,13.0,1.5,7.3,17.0,23.92,15.43
2018,12,20,8,45,10.0,14.5,1.45,7.5,16.5,18.75,11.02
2018,12,20,9,0,0.0,16.0,1.4,7.7,16.0,14.06,6.75
2018,12,20,9,15,0.0,16.5,1.35,8.0,16.5,14.5,7.15
2018,12,20,9,30,0.0,17.0,1.3,8.3,17.0,14.95,7.53
2018,12,20,9,45,0.0,39.5,1.25,8.6,39.5,34.82,24.94
2018,12,20,10,0,0.0,62.0,1.2,8.9,62.0,54.77,42.22
2018,12,20,10,15,0.0,69.0,1.2,9.15,69.0,61.0,47.47
2018,12,20,10,30,0.0,76.0,1.2,9.4,76.0,67.23,52.72
2018,12,20,10,45,1.0,101.5,1.15,9.65,102.0,93.04,74.71
2018,12,20,11,0,2.0,127.0,1.1,9.9,128.0,120.03,97.38
2018,12,20,11,15,2.0,134.0,1.15,10.0,135.0,127.1,103.15
2018,12,20,11,30,2.0,141.0,1.2,10.1,142.0,134.29,109.07
2018,12,20,11,45,2.0,139.0,1.2,10.2,140.0,131.97,107.02
2018,12,20,12,0,2.0,137.0,1.2,10.3,138.0,129.77,105.12
2018,12,20,12,15,5.0,144.0,1.2,10.35,146.5,139.96,113.78
2018,12,20,12,30,8.0,151.0,1.2,10.4,155.0,150.35,122.55
2018,12,20,12,45,7.0,140.0,1.25,10.45,143.5,137.78,112.04
2018,12,20,13,0,6.0,129.0,1.3,10.5,132.0,125.43,101.76
2018,12,20,13,15,9.5,131.0,1.3,10.5,135.5,130.92,106.65
2018,12,20,13,30,13.0,133.0,1.3,10.5,139.0,136.48,111.55
2018,12,20,13,45,8.5,122.0,1.3,10.45,126.0,121.35,98.75
2018,12,20,14,0,4.0,111.0,1.3,10.4,113.0,106.57,86.23
2018,12,20,14,15,4.0,104.5,1.2,10.35,106.0,100.4,81.13
2018,12,20,14,30,4.0,98.0,1.1,10.3,99.0,94.36,76.06
2018,12,20,14,45,2.5,90.5,1.0,10.2,91.0,86.33,69.21
2018,12,20,15,0,1.0,83.0,0.9,10.1,83.0,78.58,62.52
2018,12,20,15,15,0.5,70.0,0.9,10.1,70.0,65.52,51.18
2018,12,20,15,30,0.0,57.0,0.9,10.1,57.0,52.55,39.79
2018,12,20,15,45,0.0,45.0,0.6,9.75,45.0,41.03,29.62
2018,12,20,16,0,0.0,33.0,0.3,9.4,33.0,29.46,19.29
2018,12,20,16,15,11.0,22.5,0.3,9.25,23.0,26.01,14.54
2018,12,20,16,30,22.0,12.0,0.3,9.1,13.0,21.18,0.0
2018,12,20,16,45,11.0,6.0,0.3,8.95,6.5,8.75,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,21,7,15,7.5,2.0,0.45,10.1,2.0,0.0,0.0
2018,12,21,7,30,15.0,4.0,0.5,10.2,4.0,8.39,0.0
2018,12,21,7,45,16.0,12.5,0.5,10.3,13.5,19.87,3.32
2018,12,21,8,0,17.0,21.0,0.5,10.4,23.0,26.06,15.55
2018,12,21,8,15,8.5,31.0,0.6,10.65,32.0,33.04,22.46
2018,12,21,8,30,0.0,41.0,0.7,10.9,41.0,36.18,25.48
2018,12,21,8,45,2.0,54.0,0.75,11.15,54.5,49.81,37.45
2018,12,21,9,0,4.0,67.0,0.8,11.4,68.0,63.79,49.62
2018,12,21,9,15,2.5,78.5,0.95,11.75,79.0,74.06,58.37
2018,12,21,9,30,1.0,90.0,1.1,12.1,90.0,84.28,66.95
2018,12,21,9,45,7.5,103.0,1.2,12.45,105.5,102.01,82.05
2018,12,21,10,0,14.0,116.0,1.3,12.8,121.0,120.3,97.47
2018,12,21,10,15,12.0,128.5,1.4,13.15,133.0,131.75,106.7
2018,12,21,10,30,10.0,141.0,1.5,13.5,145.0,143.22,115.88
2018,12,21,10,45,5.0,119.0,1.6,13.8,121.0,114.57,91.6
2018,12,21,11,0,0.0,97.0,1.7,14.1,97.0,87.42,68.54
2018,12,21,11,15,0.0,94.0,1.75,14.35,94.0,84.28,65.83
2018,12,21,11,30,0.0,91.0,1.8,14.6,91.0,81.24,63.17
2018,12,21,11,45,3.0,109.0,1.85,14.9,110.5,101.76,80.36
2018,12,21,12,0,6.0,127.0,1.9,15.2,130.0,122.89,97.89
2018,12,21,12,15,26.5,155.5,1.95,15.25,168.0,184.4,149.29
2018,12,21,12,30,47.0,184.0,2.0,15.3,206.0,237.91,193.31
2018,12,21,12,45,49.0,170.0,2.05,15.4,192.5,222.32,180.72
2018,12,21,13,0,51.0,156.0,2.1,15.5,179.0,206.92,168.47
2018,12,21,13,15,66.0,159.5,2.1,15.5,188.5,224.11,183.16
2018,12,21,13,30,81.0,163.0,2.1,15.5,198.0,240.97,197.41
2018,12,21,13,45,60.0,136.5,2.05,15.45,161.5,190.31,155.61
2018,12,21,14,0,39.0,110.0,2.0,15.4,125.0,141.55,114.98
2018,12,21,14,15,77.5,112.0,1.95,15.2,139.5,185.63,152.94
2018,12,21,14,30,116.0,114.0,1.9,15.0,154.0,214.83,177.95
2018,12,21,14,45,163.0,101.5,1.9,14.8,151.0,241.16,200.44
2018,12,21,15,0,210.0,89.0,1.9,14.6,148.0,250.06,208.13
2018,12,21,15,15,211.5,60.5,1.9,14.6,112.5,219.16,181.77
2018,12,21,15,30,213.0,32.0,1.9,14.6,77.0,177.95,146.4
2018,12,21,15,45,134.5,22.0,1.45,13.1,48.0,106.2,84.82
2018,12,21,16,0,56.0,12.0,1.0,11.6,19.0,48.16,34.76
2018,12,21,16,15,91.0,14.5,1.1,11.25,21.5,66.91,45.55
2018,12,21,16,30,126.0,17.0,1.2,10.9,24.0,75.06,0.0
2018,12,21,16,45,63.0,8.5,1.3,10.6,12.0,26.67,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,7,15,63.5,5.5,1.2,3.7,7.0,0.0,0.0
2018,12,22,7,30,127.0,11.0,1.2,4.3,14.0,50.07,0.0
2018,12,22,7,45,177.5,21.0,1.25,4.85,34.5,105.73,38.01
2018,12,22,8,0,228.0,31.0,1.3,5.4,55.0,152.94,117.6
2018,12,22,8,15,313.0,43.0,1.35,5.9,91.5,222.38,182.14
2018,12,22,8,30,398.0,55.0,1.4,6.4,128.0,297.38,248.6
2018,12,22,8,45,426.0,64.5,1.45,6.9,159.0,344.77,290.84
2018,12,22,9,0,454.0,74.0,1.5,7.4,190.0,393.72,333.05
2018,12,22,9,15,414.0,90.0,1.5,7.8,208.0,402.38,340.53
2018,12,22,9,30,374.0,106.0,1.5,8.2,226.0,410.83,347.02
2018,12,22,9,45,364.5,121.0,1.45,8.6,247.5,436.2,366.7
2018,12,22,10,0,355.0,136.0,1.4,9.0,269.0,459.63,384.1
2018,12,22,10,15,335.0,149.0,1.3,9.25,281.5,454.89,379.05
2018,12,22,10,30,315.0,162.0,1.2,9.5,294.0,463.28,384.04
2018,12,22,10,45,343.0,165.5,1.05,9.8,315.0,498.18,410.21
2018,12,22,11,0,371.0,169.0,0.9,10.1,336.0,533.1,435.43
2018,12,22,11,15,464.5,154.0,0.9,10.4,369.0,620.95,502.17
2018,12,22,11,30,558.0,139.0,0.9,10.7,402.0,691.61,553.59
2018,12,22,11,45,488.5,157.0,0.9,10.95,389.0,655.45,524.7
2018,12,22,12,0,419.0,175.0,0.9,11.2,376.0,615.95,493.75
2018,12,22,12,15,350.0,184.5,0.9,11.55,352.0,547.0,441.06
2018,12,22,12,30,281.0,194.0,0.9,11.9,328.0,495.54,400.61
2018,12,22,12,45,220.5,193.0,0.9,12.2,297.0,420.77,342.32
2018,12,22,13,0,160.0,192.0,0.9,12.5,266.0,364.19,296.96
2018,12,22,13,15,91.5,171.5,0.95,12.5,213.5,261.12,214.08
2018,12,22,13,30,23.0,151.0,1.0,12.5,161.0,164.81,133.98
2018,12,22,13,45,40.5,147.0,1.05,12.55,163.5,187.25,153.65
2018,12,22,14,0,58.0,143.0,1.1,12.6,166.0,196.65,162.06
2018,12,22,14,15,98.0,141.5,1.1,12.45,176.5,238.92,198.03
2018,12,22,14,30,138.0,140.0,1.1,12.3,187.0,264.91,220.11
2018,12,22,14,45,83.0,122.5,1.05,12.2,150.0,189.34,156.61
2018,12,22,15,0,28.0,105.0,1.0,12.1,113.0,130.62,106.43
2018,12,22,15,15,18.0,89.5,1.0,12.1,94.5,98.89,79.37
2018,12,22,15,30,8.0,74.0,1.0,12.1,76.0,77.01,60.33
2018,12,22,15,45,4.0,57.5,0.9,11.1,58.5,57.87,43.76
2018,12,22,16,0,0.0,41.0,0.8,10.1,41.0,38.96,27.2
2018,12,22,16,15,9.0,27.5,0.8,9.9,28.0,32.04,19.46
2018,12,22,16,30,18.0,14.0,0.8,9.7,15.0,22.5,0.0
2018,12,22,16,45,9.0,7.0,0.85,9.45,7.5,9.09,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,23,7,15,12.5,3.5,0.35,7.05,4.0,0.0,0.0
2018,12,23,7,30,25.0,7.0,0.3,7.4,8.0,14.21,0.0
2018,12,23,7,45,16.5,20.0,0.25,7.7,21.0,26.38,4.38
2018,12,23,8,0,8.0,33.0,0.2,8.0,34.0,35.32,23.19
2018,12,23,8,15,15.5,48.0,0.2,8.4,50.5,58.91,44.64
2018,12,23,8,30,23.0,63.0,0.2,8.8,67.0,79.53,63.02
2018,12,23,8,45,32.0,77.5,0.25,9.15,84.5,101.0,81.94
2018,12,23,9,0,41.0,92.0,0.3,9.5,102.0,123.34,101.35
2018,12,23,9,15,64.0,106.0,0.35,10.2,125.0,155.09,128.53
2018,12,23,9,30,87.0,120.0,0.4,10.9,148.0,200.69,166.58
2018,12,23,9,45,50.5,119.5,0.4,11.6,136.0,161.85,133.0
2018,12,23,10,0,14.0,119.0,0.4,12.3,124.0,123.67,99.93
2018,12,23,10,15,100.5,144.0,0.65,12.9,185.5,245.84,203.07
2018,12,23,10,30,187.0,169.0,0.9,13.5,247.0,350.78,288.21
2018,12,23,10,45,293.5,166.5,1.15,14.05,295.5,457.28,373.04
2018,12,23,11,0,400.0,164.0,1.4,14.6,344.0,569.23,459.53
2018,12,23,11,15,296.0,183.0,1.45,14.8,318.0,490.05,396.08
2018,12,23,11,30,192.0,202.0,1.5,15.0,292.0,407.34,330.02
2018,12,23,11,45,145.0,203.5,1.55,15.2,272.0,367.98,298.27
2018,12,23,12,0,98.0,205.0,1.6,15.4,252.0,310.78,251.93
2018,12,23,12,15,230.5,191.5,1.6,15.4,301.5,447.87,363.33
2018,12,23,12,30,363.0,178.0,1.6,15.4,351.0,549.0,443.04
2018,12,23,12,45,474.5,151.5,1.65,15.4,373.0,631.36,506.66
2018,12,23,13,0,586.0,125.0,1.7,15.4,395.0,698.67,557.21
2018,12,23,13,15,385.0,154.5,1.7,15.25,329.5,543.54,438.75
2018,12,23,13,30,184.0,184.0,1.7,15.1,264.0,370.3,301.75
2018,12,23,13,45,203.5,170.0,1.65,15.0,254.0,365.01,299.47
2018,12,23,14,0,223.0,156.0,1.6,14.9,244.0,373.19,306.55
2018,12,23,14,15,179.5,139.5,1.55,14.7,207.0,298.48,246.48
2018,12,23,14,30,136.0,123.0,1.5,14.5,170.0,241.13,199.49
2018,12,23,14,45,112.5,109.5,1.45,14.25,145.5,204.33,169.0
2018,12,23,15,0,89.0,96.0,1.4,14.0,121.0,169.18,139.33
2018,12,23,15,15,67.5,87.5,1.4,14.0,105.0,133.83,109.04
2018,12,23,15,30,46.0,79.0,1.4,14.0,89.0,111.56,89.41
2018,12,23,15,45,28.0,56.5,1.1,12.7,62.0,73.77,57.05
2018,12,23,16,0,10.0,34.0,0.8,11.4,35.0,37.83,26.16
2018,12,23,16,15,6.0,21.5,0.8,11.1,22.0,21.41,11.18
2018,12,23,16,30,2.0,9.0,0.8,10.8,9.0,8.62,0.0
2018,12,23,16,45,1.0,4.5,0.8,10.5,4.5,4.4,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.5,1.5,8.5,3.5,0.0,0.0
2018,12,24,7,30,16.0,7.0,1.6,8.9,7.0,11.36,0.0
2018,12,24,7,45,16.5,19.0,1.65,9.3,20.0,25.0,2.74
2018,12,24,8,0,17.0,31.0,1.7,9.7,33.0,39.62,26.25
2018,12,24,8,15,23.0,47.5,1.9,10.1,51.0,61.84,46.7
2018,12,24,8,30,29.0,64.0,2.1,10.5,69.0,84.18,66.61
2018,12,24,8,45,39.0,72.0,2.25,10.85,80.5,97.64,78.9
2018,12,24,9,0,49.0,80.0,2.4,11.2,92.0,112.63,92.31
2018,12,24,9,15,26.0,82.0,2.5,11.6,88.5,99.75,80.96
2018,12,24,9,30,3.0,84.0,2.6,12.0,85.0,79.3,62.81
2018,12,24,9,45,16.5,109.0,2.65,12.35,115.0,115.33,93.8
2018,12,24,10,0,30.0,134.0,2.7,12.7,145.0,163.93,134.86
2018,12,24,10,15,32.0,143.0,2.85,13.2,155.5,175.85,144.41
2018,12,24,10,30,34.0,152.0,3.0,13.7,166.0,188.01,154.16
2018,12,24,10,45,18.0,120.5,3.15,14.25,128.0,127.19,102.66
2018,12,24,11,0,2.0,89.0,3.3,14.8,90.0,81.23,63.31
2018,12,24,11,15,4.0,115.0,3.45,15.0,117.0,108.99,86.58
2018,12,24,11,30,6.0,141.0,3.6,15.2,144.0,137.88,110.53
2018,12,24,11,45,9.5,140.0,3.75,15.45,144.5,139.79,112.1
2018,12,24,12,0,13.0,139.0,3.9,15.7,145.0,141.83,113.83
2018,12,24,12,15,12.0,139.0,3.9,15.6,144.5,140.93,113.08
2018,12,24,12,30,11.0,139.0,3.9,15.5,144.0,140.09,112.4
2018,12,24,12,45,6.5,113.0,3.85,15.35,116.0,109.04,86.52
2018,12,24,13,0,2.0,87.0,3.8,15.2,88.0,79.19,61.47
2018,12,24,13,15,14.5,99.5,3.75,15.0,106.0,102.49,81.71
2018,12,24,13,30,27.0,112.0,3.7,14.8,124.0,134.31,108.96
2018,12,24,13,45,32.0,100.0,3.6,14.6,113.5,124.77,101.32
2018,12,24,14,0,37.0,88.0,3.5,14.4,103.0,115.06,93.53
2018,12,24,14,15,69.0,86.0,3.4,14.25,111.0,147.62,122.08
2018,12,24,14,30,101.0,84.0,3.3,14.1,119.0,166.89,139.15
2018,12,24,14,45,81.0,78.0,3.2,13.95,104.0,142.9,118.29
2018,12,24,15,0,61.0,72.0,3.1,13.8,89.0,120.37,98.59
2018,12,24,15,15,34.5,52.0,3.1,13.8,61.5,70.41,55.35
2018,12,24,15,30,8.0,32.0,3.1,13.8,34.0,33.26,22.93
2018,12,24,15,45,8.0,30.0,3.35,13.55,31.5,31.14,20.87
2018,12,24,16,0,8.0,28.0,3.6,13.3,29.0,29.53,19.03
2018,12,24,16,15,5.0,17.5,3.85,13.25,18.0,17.76,8.26
2018,12,24,16,30,2.0,7.0,4.1,13.2,7.0,6.86,0.0
2018,12,24,16,45,1.0,3.5,4.35,13.1,3.5,3.49,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,7,15,56.0,5.5,1.55,5.2,6.5,0.0,0.0
2018,12,25,7,30,112.0,11.0,1.6,5.9,13.0,44.77,0.0
2018,12,25,7,45,271.0,20.0,1.7,6.6,43.0,136.69,34.02
2018,12,25,8,0,430.0,29.0,1.8,7.3,73.0,236.75,179.64
2018,12,25,8,15,528.5,34.5,2.0,7.8,113.0,308.04,249.75
2018,12,25,8,30,627.0,40.0,2.2,8.3,153.0,393.4,325.84
2018,12,25,8,45,681.5,43.0,2.35,8.8,193.0,458.98,383.93
2018,12,25,9,0,736.0,46.0,2.5,9.3,233.0,527.72,442.69
2018,12,25,9,15,767.0,49.5,2.7,9.85,270.0,584.44,490.01
2018,12,25,9,30,798.0,53.0,2.9,10.4,307.0,641.51,534.87
2018,12,25,9,45,818.5,55.5,3.1,10.95,339.0,689.51,571.11
2018,12,25,10,0,839.0,58.0,3.3,11.5,371.0,729.33,600.43
2018,12,25,10,15,856.5,59.0,3.6,11.95,398.0,769.74,630.48
2018,12,25,10,30,874.0,60.0,3.9,12.4,425.0,808.19,658.71
2018,12,25,10,45,887.5,60.5,4.15,12.8,446.0,840.34,681.89
2018,12,25,11,0,901.0,61.0,4.4,13.2,467.0,869.79,703.55
2018,12,25,11,15,908.0,61.0,4.5,13.5,480.0,889.92,717.58
2018,12,25,11,30,915.0,61.0,4.6,13.8,493.0,906.75,729.31
2018,12,25,11,45,919.0,61.0,4.75,14.05,499.0,917.46,737.19
2018,12,25,12,0,923.0,61.0,4.9,14.3,505.0,924.61,742.61
2018,12,25,12,15,923.0,61.5,4.9,14.5,504.0,925.19,742.43
2018,12,25,12,30,923.0,62.0,4.9,14.7,503.0,922.14,739.78
2018,12,25,12,45,917.5,62.5,4.95,14.85,493.5,910.55,731.54
2018,12,25,13,0,912.0,63.0,5.0,15.0,484.0,895.5,720.9
2018,12,25,13,15,904.5,62.0,5.0,15.05,467.5,873.35,705.02
2018,12,25,13,30,897.0,61.0,5.0,15.1,451.0,848.06,686.86
2018,12,25,13,45,885.0,60.0,4.95,15.15,427.5,816.1,663.35
2018,12,25,14,0,873.0,59.0,4.9,15.2,404.0,781.58,637.82
2018,12,25,14,15,855.0,57.0,4.7,15.0,374.0,738.81,605.57
2018,12,25,14,30,837.0,55.0,4.5,14.8,344.0,694.36,571.7
2018,12,25,14,45,810.0,53.0,4.25,14.6,309.0,648.2,535.74
2018,12,25,15,0,783.0,51.0,4.0,14.4,274.0,595.12,493.24
2018,12,25,15,15,743.0,47.5,4.0,14.4,235.0,532.11,440.68
2018,12,25,15,30,703.0,44.0,4.0,14.4,196.0,470.58,387.55
2018,12,25,15,45,639.5,39.0,3.35,12.95,155.5,397.05,323.96
2018,12,25,16,0,576.0,34.0,2.7,11.5,115.0,328.17,261.86
2018,12,25,16,15,438.0,28.5,2.6,10.85,77.5,232.77,172.8
2018,12,25,16,30,300.0,23.0,2.5,10.2,40.0,148.1,23.79
2018,12,25,16,45,164.0,13.0,2.35,9.6,21.0,62.26,0.0
2018,12,25,17,0,28.0,3.0,2.2,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,2.25,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,26,7,15,64.5,6.0,1.15,4.05,7.0,0.0,0.0
2018,12,26,7,30,129.0,12.0,1.1,4.6,14.0,50.74,0.0
2018,12,26,7,45,206.5,20.5,1.05,5.15,36.0,112.99,23.16
2018,12,26,8,0,284.0,29.0,1.0,5.7,58.0,175.27,132.81
2018,12,26,8,15,212.5,47.0,1.25,6.45,74.0,176.09,142.88
2018,12,26,8,30,141.0,65.0,1.5,7.2,90.0,161.42,133.6
2018,12,26,8,45,119.5,82.0,1.7,7.9,107.0,166.25,139.12
2018,12,26,9,0,98.0,99.0,1.9,8.6,124.0,178.04,149.53
2018,12,26,9,15,175.0,109.5,2.15,9.15,162.0,255.34,216.41
2018,12,26,9,30,252.0,120.0,2.4,9.7,200.0,327.94,278.17
2018,12,26,9,45,436.5,107.0,2.6,10.25,262.5,470.14,397.01
2018,12,26,10,0,621.0,94.0,2.8,10.8,325.0,617.81,515.19
2018,12,26,10,15,726.5,81.5,2.9,11.25,370.5,706.03,581.16
2018,12,26,10,30,832.0,69.0,3.0,11.7,416.0,792.82,644.74
2018,12,26,10,45,869.0,65.5,3.05,12.1,443.0,831.0,670.92
2018,12,26,11,0,906.0,62.0,3.1,12.5,470.0,875.17,701.59
2018,12,26,11,15,911.5,62.5,3.0,12.75,483.0,894.85,713.51
2018,12,26,11,30,917.0,63.0,2.9,13.0,496.0,911.18,723.19
2018,12,26,11,45,919.0,64.0,2.8,13.3,502.0,921.57,728.53
2018,12,26,12,0,921.0,65.0,2.7,13.6,508.0,928.38,731.44
2018,12,26,12,15,915.5,66.5,2.65,13.75,505.5,925.43,728.44
2018,12,26,12,30,910.0,68.0,2.6,13.9,503.0,918.9,723.15
2018,12,26,12,45,883.5,72.5,2.6,14.1,488.5,894.04,705.36
2018,12,26,13,0,857.0,77.0,2.6,14.3,474.0,874.82,691.81
2018,12,26,13,15,863.0,74.0,2.55,14.25,461.5,862.49,683.45
2018,12,26,13,30,869.0,71.0,2.5,14.2,449.0,846.62,672.56
2018,12,26,13,45,854.0,69.5,2.45,14.2,425.0,811.86,647.91
2018,12,26,14,0,839.0,68.0,2.4,14.2,401.0,774.71,621.49
2018,12,26,14,15,796.5,69.5,2.1,13.9,366.5,718.04,579.23
2018,12,26,14,30,754.0,71.0,1.8,13.6,332.0,661.02,536.25
2018,12,26,14,45,671.0,71.5,1.5,13.25,286.5,579.79,473.8
2018,12,26,15,0,588.0,72.0,1.2,12.9,241.0,498.16,408.35
2018,12,26,15,15,601.5,62.5,1.2,12.9,214.0,468.78,384.13
2018,12,26,15,30,615.0,53.0,1.2,12.9,187.0,436.6,355.72
2018,12,26,15,45,511.0,48.0,1.15,11.55,144.0,346.09,280.82
2018,12,26,16,0,407.0,43.0,1.1,10.2,101.0,264.34,210.94
2018,12,26,16,15,332.5,34.0,1.15,9.75,70.5,200.53,149.74
2018,12,26,16,30,258.0,25.0,1.2,9.3,40.0,135.35,31.35
2018,12,26,16,45,138.0,14.0,1.25,8.9,21.0,55.42,0.0
2018,12,26,17,0,18.0,3.0,1.3,8.5,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.5,1.35,8.15,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.05,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,27,7,15,93.0,6.5,2.9,3.8,8.0,0.0,0.0
2018,12,27,7,30,186.0,13.0,3.2,4.5,16.0,68.95,0.0
2018,12,27,7,45,329.5,20.5,3.5,5.2,45.5,156.73,28.14
2018,12,27,8,0,473.0,28.0,3.8,5.9,75.0,246.77,187.67
2018,12,27,8,15,575.0,32.5,4.05,6.55,116.5,325.98,266.63
2018,12,27,8,30,677.0,37.0,4.3,7.2,158.0,413.95,346.58
2018,12,27,8,45,725.0,40.0,4.55,7.8,198.0,477.96,405.01
2018,12,27,9,0,773.0,43.0,4.8,8.4,238.0,539.67,459.87
2018,12,27,9,15,802.5,46.0,5.1,9.0,275.5,595.71,508.34
2018,12,27,9,30,832.0,49.0,5.4,9.6,313.0,652.02,553.81
2018,12,27,9,45,850.5,52.5,5.65,10.2,346.0,700.79,591.91
2018,12,27,10,0,869.0,56.0,5.9,10.8,379.0,748.19,628.25
2018,12,27,10,15,885.0,56.5,6.05,11.25,406.0,787.82,657.95
2018,12,27,10,30,901.0,57.0,6.2,11.7,433.0,825.33,685.69
2018,12,27,10,45,912.0,57.5,6.3,12.15,453.5,856.2,707.86
2018,12,27,11,0,923.0,58.0,6.4,12.6,474.0,884.19,727.73
2018,12,27,11,15,931.5,58.5,6.45,12.85,488.5,906.9,743.85
2018,12,27,11,30,940.0,59.0,6.5,13.1,503.0,926.27,757.5
2018,12,27,11,45,943.5,59.0,6.55,13.3,509.0,936.97,764.84
2018,12,27,12,0,947.0,59.0,6.6,13.5,515.0,944.01,769.6
2018,12,27,12,15,945.5,59.5,6.55,13.6,513.5,943.48,768.61
2018,12,27,12,30,944.0,60.0,6.5,13.7,512.0,939.23,765.02
2018,12,27,12,45,939.0,60.0,6.45,13.75,502.5,927.48,756.1
2018,12,27,13,0,934.0,60.0,6.4,13.8,493.0,912.16,744.66
2018,12,27,13,15,924.0,59.0,6.35,13.75,475.0,887.7,726.68
2018,12,27,13,30,914.0,58.0,6.3,13.7,457.0,860.11,706.36
2018,12,27,13,45,901.5,57.0,6.2,13.65,433.5,827.51,681.95
2018,12,27,14,0,889.0,56.0,6.1,13.6,410.0,792.32,655.42
2018,12,27,14,15,871.0,54.5,5.95,13.35,380.0,749.86,623.3
2018,12,27,14,30,853.0,53.0,5.8,13.1,350.0,705.66,589.42
2018,12,27,14,45,827.5,51.0,5.6,12.9,315.0,654.14,548.88
2018,12,27,15,0,802.0,49.0,5.4,12.7,280.0,607.52,511.14
2018,12,27,15,15,763.0,46.0,5.4,12.7,241.0,545.01,457.87
2018,12,27,15,30,724.0,43.0,5.4,12.7,202.0,483.82,403.99
2018,12,27,15,45,662.0,39.0,4.85,11.55,161.5,411.14,339.69
2018,12,27,16,0,600.0,35.0,4.3,10.4,121.0,342.75,276.87
2018,12,27,16,15,494.5,28.5,4.2,9.85,83.5,258.44,195.85
2018,12,27,16,30,389.0,22.0,4.1,9.3,46.0,177.49,54.45
2018,12,27,16,45,211.5,12.5,3.95,8.75,24.0,77.17,0.0
2018,12,27,17,0,34.0,3.0,3.8,8.2,2.0,0.0,0.0
2018,12,27,17,15,17.0,1.5,3.8,7.95,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.35,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.9,0.0,0.0,0.0
